Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,40.12
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,40.25
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,10.81
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.12
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9357
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98749
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97293
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,42.62
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,42.88
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96173
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93576
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90253
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.25
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.12
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,36.38
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.25
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,13.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.34
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.45
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.39
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.77
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.84
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.8
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.92
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.95
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.95
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,112.5
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,117.38
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,167.88
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,168.12
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,96.25
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,96.38
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.38
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.75
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.5
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82431
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96497
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88876
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,39.88
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.12
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.5
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.5
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.94
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.94
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93548
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96374
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76953
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.88
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.62
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.75
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98776
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96805
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,39.88
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.38
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.12
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.62
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.81
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.69
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90063
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95547
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.57
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.75
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.88
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.64
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.67
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,120.75
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,120.88
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,120.88
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,169.38
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,169.62
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.38
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,102.88
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,103.12
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90787
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96402
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88177
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,52.25
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,52.38
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,46.38
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,46.75
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,46.5
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.44
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97266
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92697
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74948
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.25
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,35.88
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.82
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98212
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99234
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9791
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,47.88
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.88
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,50.75
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,50.25
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.06
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.85794
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9534
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9248
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,16.5
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.5
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,18.75
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.25
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.92
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.98
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.97
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.19
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.17
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,145.62
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,147.25
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,172.75
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,172.75
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,172.75
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,118.12
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,119.12
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,118.88
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.69
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.25
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94141
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7904
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94662
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.75
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.75
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,38.38
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,38.75
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,38.62
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.43
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.06
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97934
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87152
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81057
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,73.25
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,73.5
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,73.38
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.38
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94763
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98883
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,45.38
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.12
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,68.88
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,70.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,69.38
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88269
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95749
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88748
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
