Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.22
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.36
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.36
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.36
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.72
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.75
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,175.12
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,179.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,138.5
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,138.88
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,138.62
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,146.38
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,146.38
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.62
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92679
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90384
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91827
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,59.12
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.12
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,59.12
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.88
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,33.5
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9458
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94488
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92572
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,49.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.88
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.75
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.5
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.69
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.38
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89007
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98868
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96887
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,44.38
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.88
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,44.62
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97244
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92416
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93075
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.88
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.88
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.52
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.64
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.58
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.69
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.64
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.28
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,151.25
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,153.25
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,142.25
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,143.12
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,142.75
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,132.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,132.75
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.38
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.87
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.56
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91754
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8855
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96435
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,58.12
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,51.75
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,51.88
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.19
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.25
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84445
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93616
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93542
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.88
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90112
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98401
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98434
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,40.75
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.62
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,56.62
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,57.12
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.5
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.56
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95642
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71374
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.62
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.25
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.62
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.06
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.69
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,128.88
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,131.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,129.38
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,135.12
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,135.38
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,154.62
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,155.38
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.88
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86801
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97412
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9321
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,46.38
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,46.62
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,46.5
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.38
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,39.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.44
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.88
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.81
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78534
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97894
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79181
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,61.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,61.25
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.12
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.56
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89905
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98383
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98334
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,41.88
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,57.25
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.62
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.25
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-65.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89093
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87555
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.31749
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.03
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.09
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.06
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.22
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.31
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.25
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,99.12
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,99.25
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,166.38
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,167.12
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.62
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,125.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,125.62
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.25
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93854
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92468
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95999
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.88
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.88
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.88
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.75
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.5
