Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.75
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.62
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.75
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.19
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83807
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9761
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83026
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,51.38
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.62
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.25
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95868
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9895
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89548
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,17.5
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,17.5
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,48.38
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,48.75
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.5
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.87
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-45.19
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89648
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9108
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.50759
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.83
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.88
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.84
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.23
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,127.25
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,129.25
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,128.25
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,151.62
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,151.88
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.75
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,88.38
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,92.25
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.94
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.06
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91684
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9675
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95917
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.75
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,57.88
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.25
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.12
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,40.62
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.88
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.75
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.44
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94592
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96274
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88434
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.5
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.5
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.62
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.75
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.62
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97382
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99179
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99338
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,49.62
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,49.75
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,66.38
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,66.62
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.5
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-48.88
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90152
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97955
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.49242
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.25
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.12
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.94
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.98
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,139.25
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,139.5
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,181.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,181.25
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,181.12
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,143.62
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,143.88
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.62
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.56
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93216
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93915
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98532
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.62
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.88
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,67.88
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,77.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,74.75
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.44
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9487
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9237
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8963
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,43.62
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.5
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.38
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,38.38
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,38.88
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,34.88
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.94
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88931
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99066
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8945
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,49.5
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,49.88
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,49.62
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-53.81
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96921
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91376
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.45501
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.2
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.08
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.75
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,150.88
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,152.75
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,143.25
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,148.25
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.5
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,123.38
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,131.5
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.5
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.13
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93637
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96411
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95911
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,65.75
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,66.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.5
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,36.88
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,36.75
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92136
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95581
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9588
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.75
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.38
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,42.25
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,42.12
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,49.5
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,49.75
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.62
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.44
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89191
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9924
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91385
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,55.12
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,55.25
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,55.12
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
