Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.37
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96634
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88318
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62948
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.62
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,23.38
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.41
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.73
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.81
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,145.88
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,146.75
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,156.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,156.12
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,156.12
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,126.62
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,127.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.75
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.25
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91794
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95438
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94412
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,61.12
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,45.62
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,45.62
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.94
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92126
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95126
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94253
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.62
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.38
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,46.5
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,46.88
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,46.5
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.5
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.69
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87674
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9928
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88031
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,51.5
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,51.75
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.62
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.81
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.69
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97137
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71353
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67742
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.12
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.38
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,143.25
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,144.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,157.12
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,157.25
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.25
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,119.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,119.38
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.62
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90286
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91287
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96216
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.25
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,55.25
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.88
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,44.25
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,44.75
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,44.62
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.87
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.94
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9667
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94015
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84518
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.5
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.12
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.75
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.5
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91431
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98782
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94705
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,40.62
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,41.12
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.81
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.62
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9462
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86279
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83828
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,13.12
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.88
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.86
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,145.75
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,149.75
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,147.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,137.75
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,138.38
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,110.12
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,112.12
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,110.75
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.81
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.43
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-38.5
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93326
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76474
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74914
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.19
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93741
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94369
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72503
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,49.38
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,49.62
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,40.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.5
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.06
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89474
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99255
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95599
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,51.12
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,52.5
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,51.5
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.63
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89953
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93127
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8396
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,28.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.88
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.3
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.47
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,140.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,140.12
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.12
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,136.62
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,138.5
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.75
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,79.38
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,90.5
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.62
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.13
