Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.81
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95917
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75894
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.70849
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,83.88
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,84.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,84.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.25
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.19
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97565
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96002
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76095
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,70.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,72.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,71.12
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,49.62
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.62
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.5
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.25
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92319
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99332
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8464
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.25
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.25
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,52.25
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,52.88
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,52.5
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.63
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.5
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92001
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98773
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75106
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,70.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,70.25
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,70.12
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.75
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.84
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Min),A,185.25
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (Max),A,187.25
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,186.38
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Min),A,189.25
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (Max),A,189.75
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.5
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Min),A,70.75
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (Max),A,71.88
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.94
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.5
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97116
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72058
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84302
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,94.88
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,95.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,95.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.25
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94046
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98837
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86938
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,83.25
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,85.75
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,83.88
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.88
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98468
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98743
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98141
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.12
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,40.75
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,33.25
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,33.5
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.19
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.19
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96503
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71072
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79068
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,31.12
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.5
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.5
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.73
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.55
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Min),A,194.25
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (Max),A,196.12
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Min),A,156.25
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (Max),A,158.62
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Min),A,103.62
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (Max),A,104.12
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,103.88
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.44
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93704
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79944
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89868
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.12
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,32.38
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.44
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.25
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93655
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98273
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77371
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,47.75
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.62
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,67.25
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,67.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94543
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98795
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95114
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.38
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.38
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,41.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.88
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.94
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.81
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97369
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87781
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78991
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,38.25
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.88
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.92
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.88
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.86
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.92
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Min),A,164.12
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (Max),A,165.25
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,164.38
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Min),A,151.38
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (Max),A,151.62
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,151.5
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Min),A,88.25
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (Max),A,88.75
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.63
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.38
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93341
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92865
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79461
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,39.75
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,25.38
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95123
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96051
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95367
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.75
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.88
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,48.12
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,46.88
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.12
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
