Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98584
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9881
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98163
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,40.38
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,41.38
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.88
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,34.88
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.63
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.94
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89795
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65899
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8833
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.12
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.61
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.59
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.03
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Min),A,162.5
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (Max),A,164.62
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Min),A,141.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (Max),A,141.5
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Min),A,115.75
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (Max),A,116.12
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.88
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T08:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-32.25
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96881
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85119
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78714
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,93.25
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,93.38
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,93.38
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,27.62
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.75
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,27.75
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,27.75
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.69
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95413
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96298
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93469
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.12
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,48.88
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.75
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-2.12
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.63
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99051
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99774
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97763
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,76.25
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,76.62
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,76.25
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,35.62
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.88
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.75
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.75
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9628
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72506
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95605
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,19.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.33
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.39
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.41
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Min),A,206.75
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (Max),A,209.12
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,207.25
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Min),A,166.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (Max),A,167.12
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.38
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Min),A,119.12
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (Max),A,119.38
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.25
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.13
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.75
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94766
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95441
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85763
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,74.25
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,74.5
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,74.38
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,48.62
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,48.88
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,48.75
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,25.12
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94247
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95209
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97885
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,54.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,55.5
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.5
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,80.88
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,81.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,80.88
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97498
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9913
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8692
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.88
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,40.25
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,40.5
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,40.38
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.12
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.87
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9653
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86206
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96713
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.58
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.36
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.42
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.42
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.44
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Min),A,180.12
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (Max),A,183.75
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.12
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Min),A,155.38
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (Max),A,155.75
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.5
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Min),A,139.38
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (Max),A,140.88
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.38
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.75
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89218
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96381
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8584
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,52.62
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,53.5
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,53.62
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,53.62
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95373
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97797
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90823
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,52.12
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,53.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,31.38
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97519
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99225
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86917
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,41.62
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.5
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92648
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77716
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87134
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.12
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.84
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.94
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.91
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
