Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Min),A,144.25
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (Max),A,146.62
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,145.38
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Min),A,167.25
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (Max),A,169.25
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,168.12
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Min),A,87.88
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (Max),A,88.75
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,88.12
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.75
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97049
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9577
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87137
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,98.12
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,98.25
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,98.12
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,46.5
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.5
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.5
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.88
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83645
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97211
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96201
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,27.75
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,50.25
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,50.75
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.12
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.31
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99216
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89078
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9602
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.62
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.62
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.81
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97784
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93539
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90564
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,36.38
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.5
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.5
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.75
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.88
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.88
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.75
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.75
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.58
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Min),A,195.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (Max),A,197.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Min),A,139.38
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (Max),A,143.5
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,142.62
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Min),A,111.12
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (Max),A,111.5
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.81
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.75
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88125
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79107
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89718
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,46.75
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,24.5
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,34.88
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9451
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97357
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95605
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.25
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,51.62
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,51.38
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,50.75
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,51.25
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.75
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.88
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.38
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9881
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89728
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96555
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.06
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.75
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92132
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92737
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86059
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.5
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.75
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.83
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.86
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.42
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.5
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Min),A,142.88
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (Max),A,143.25
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Min),A,111.38
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (Max),A,111.88
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.62
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Min),A,113.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (Max),A,118.38
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.25
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.94
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.94
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83383
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88321
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90463
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.25
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.12
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96982
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98233
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96555
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,70.38
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,72.25
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,71.25
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,61.62
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.75
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.87
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96207
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8771
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96548
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.5
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90881
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9704
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94147
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,16.38
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.38
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.05
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.12
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.11
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.53
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.22
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Min),A,139.12
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (Max),A,141.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,140.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Min),A,136.38
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (Max),A,136.5
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.5
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Min),A,133.88
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (Max),A,134.12
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T07:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.69
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.25
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.31
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91684
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89599
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90527
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,58.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,58.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,58.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,38.5
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,38.5
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,38.5
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.56
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.31
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7568
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92068
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89508
