Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,25.38
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,25.62
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.38
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.75
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95236
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86804
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93201
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.75
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.75
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.56
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92273
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95749
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84952
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,16.88
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,16.88
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Min),A,112.62
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (Max),A,112.88
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Min),A,104.25
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (Max),A,104.38
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Min),A,101.12
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (Max),A,101.25
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,101.25
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.63
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.944
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91098
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92902
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,66.25
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,33.88
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,42.88
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.12
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.18
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89041
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90225
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90661
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.75
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,37.75
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96899
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95859
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97412
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.44
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88623
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.8536
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90137
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.5
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.62
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.5
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.7
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Min),A,134.62
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (Max),A,136.5
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Min),A,106.12
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (Max),A,107.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Min),A,127.88
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (Max),A,128.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.88
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.94
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.19
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88806
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8201
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87564
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,51.62
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.88
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.25
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.94
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.56
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90695
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78006
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88272
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,37.62
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.62
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.5
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.62
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.25
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.81
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92172
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85562
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84881
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.88
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.88
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-21.44
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.87
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.63
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8388
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74969
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91836
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.5
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.5
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.69
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.69
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Min),A,113.12
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (Max),A,113.38
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,113.38
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Min),A,70.5
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (Max),A,70.75
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.62
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Min),A,94.5
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (Max),A,94.88
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.81
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.62
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.63711
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79562
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93121
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.31
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.87
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.38
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79477
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89905
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86639
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,27.62
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.88
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.5
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.75
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.25
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.69
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.875
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87839
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8876
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.75
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.75
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.75
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.62
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,16.75
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,16.75
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.63
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84018
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77169
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91635
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
