Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.11
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.19
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.42
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.45
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Min),A,79.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (Max),A,80.5
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Min),A,78.38
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (Max),A,78.75
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.62
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Min),A,101.38
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (Max),A,102.12
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.62
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-35.19
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.13
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.81
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75726
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71807
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85937
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,34.75
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,34.88
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,34.75
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,29.12
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,29.25
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,29.12
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.94
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.69
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73956
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87744
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82104
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84894
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85818
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87756
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.5
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.31
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.81
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93768
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69674
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81338
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.56
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.64
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.23
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Min),A,86.75
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (Max),A,86.88
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.75
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Min),A,73.5
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (Max),A,73.62
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.62
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Min),A,83.38
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (Max),A,84.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.75
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.94
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.5
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.88
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67996
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73419
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87869
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.81
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.13
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.31
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89783
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76684
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75357
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.88
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.12
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88763
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86529
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89706
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,16.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,16.12
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,16.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.06
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.19
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.5
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94409
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69744
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82388
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.12
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.91
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Min),A,92.75
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (Max),A,94.5
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Min),A,66.25
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (Max),A,66.38
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.25
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Min),A,79.12
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (Max),A,79.38
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.25
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T06:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.5
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.69
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.56
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81848
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75744
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.71749
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,39.75
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,20.5
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.69
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.31
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81967
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78567
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88876
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,30.12
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.12
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9314
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8338
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92285
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.5
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.69
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93982
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87082
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87573
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.25
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.81
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Min),A,98.62
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (Max),A,98.75
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.75
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Min),A,71.88
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (Max),A,72.25
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Min),A,83.38
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (Max),A,83.88
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.62
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.56
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.31
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.75
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65435
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78927
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.72549
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
