Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.25
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.25
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.5
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93005
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78647
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76995
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.19
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.25
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86261
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85183
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83117
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.88
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.88
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9451
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9881
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87912
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,63.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,63.5
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,63.12
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.38
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.5
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Min),A,102.75
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (Max),A,103.38
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Min),A,110.5
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (Max),A,111.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.62
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Min),A,68.5
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (Max),A,68.75
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.06
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.75
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.25
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75305
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.67471
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64001
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,33.88
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,33.88
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.38
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.44
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.63
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67706
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83056
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76153
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.25
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86993
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82943
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80969
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.12
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.25
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.25
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.5
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.5
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94141
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73199
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86294
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.39
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.41
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.41
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.12
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.12
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.14
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.14
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Min),A,82.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (Max),A,82.12
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.12
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Min),A,62.25
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (Max),A,62.38
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.25
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Min),A,66.88
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (Max),A,66.88
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.88
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.69
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.94
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-41.75
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86508
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73681
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.67276
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,19.88
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.25
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.38
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.94
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72348
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80682
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.73593
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.38
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.94772
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81811
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90826
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.62
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.88
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.75
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.25
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.69
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.31
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8808
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7471
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8967
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.62
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.62
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.62
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.31
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.31
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.31
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.25
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.27
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.11
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.11
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Min),A,88.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (Max),A,88.12
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.12
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Min),A,63.88
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (Max),A,63.88
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.88
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Min),A,70.25
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (Max),A,70.38
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,70.25
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.25
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.19
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87369
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71826
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.64938
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,43.88
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,19.75
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.94
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.88
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74185
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85333
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88046
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Min),A,19.75
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.12
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.88
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.69
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86188
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78235
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91073
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.38
