Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.5
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-24.38
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-41.25
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8226
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.68618
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85507
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Min),A,12.12
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (Max),A,12.12
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.12
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.88
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.17
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.89
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Min),A,86.25
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (Max),A,86.5
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,86.38
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Min),A,63.5
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (Max),A,63.62
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.62
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Min),A,76.88
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (Max),A,77.12
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,77.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-40.63
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.44
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-48.44
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69808
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64538
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.59097
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.75
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (Max),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.87
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.56
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72103
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80685
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66574
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.19
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.44
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87927
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80908
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87912
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.31
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.83667
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96551
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82037
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Min),A,12.5
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (Max),A,12.62
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.75
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.62
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.34
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.31
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Min),A,71.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (Max),A,71.5
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.12
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Min),A,83.5
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (Max),A,84.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.88
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Min),A,67.12
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (Max),A,67.12
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.12
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T05:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.38
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-45.38
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.56
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.67068
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6325
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60522
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Min),A,27.62
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Min),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.62
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73526
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93997
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67733
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.75
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.25
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77292
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89483
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,17.38
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-46.19
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88782
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96197
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.61608
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (Max),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Min),A,40.12
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (Max),A,40.25
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,40.25
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.25
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.45
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Min),A,96.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (Max),A,96.75
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Min),A,94.25
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (Max),A,94.62
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Min),A,63.38
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (Max),A,63.88
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.62
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.19
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-40.5
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-54.63
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57659
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68963
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.51513
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Min),A,18.88
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (Max),A,18.88
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.25
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.25
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67239
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8634
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66546
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99271
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79013
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90787
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.25
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.38
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.44
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.25
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91962
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.65847
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,39.75
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.75
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.62
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,6.75
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.62
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.55
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.61
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.58
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.62
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Min),A,92.62
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (Max),A,92.62
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,92.62
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Min),A,82.38
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (Max),A,82.5
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Min),A,63.38
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (Max),A,63.5
