Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.69
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.63
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.44
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74411
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74722
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.57717
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.37
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-43.31
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.68179
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91766
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66839
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.75
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.06
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.19
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83841
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87301
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,38.62
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,38.88
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,38.75
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,16.75
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,16.88
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,16.88
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.87
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90771
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96274
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67874
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,14.12
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,39.88
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.5
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,6.62
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.5
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Min),A,101.5
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (Max),A,102.38
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,101.75
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Min),A,91.62
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (Max),A,92.12
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.88
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Min),A,62.25
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (Max),A,62.75
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.94
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.75
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-36.69
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.59634
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73495
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74865
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-32.19
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.13
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80624
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92847
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72488
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,26.5
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.44
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.75
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.25
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.73806
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95029
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,46.88
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,47.5
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,47.12
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.63
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.56
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90405
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98117
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81961
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.38
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,49.62
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,49.62
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.62
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.05
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.41
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Min),A,107.75
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (Max),A,108.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.88
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Min),A,99.25
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (Max),A,103.62
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Min),A,72.75
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (Max),A,75.88
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-54.94
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.5
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.52111
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80627
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89007
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,25.12
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,25.25
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.12
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.12
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-43.56
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.57
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.63
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66635
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91977
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71853
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.87
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.12
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77545
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90018
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,37.5
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.75
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.62
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.37
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.19
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.8898
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98184
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80517
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,48.75
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,48.75
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,48.75
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.94
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Min),A,91.38
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (Max),A,91.62
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,91.5
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Min),A,100.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (Max),A,100.25
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.12
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Min),A,82.5
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (Max),A,82.62
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.69
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.69
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.82
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55154
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72323
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84189
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.31
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85263
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91934
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7149
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.88
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.75
