Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.25
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99249
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78015
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88269
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.25
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91046
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97308
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76745
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,41.38
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.47
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.55
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.61
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.7
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Min),A,106.88
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (Max),A,108.38
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.62
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Min),A,93.25
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (Max),A,93.25
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Min),A,74.5
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (Max),A,74.5
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.5
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T04:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.5
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.5
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80935
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73507
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85959
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.88
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,39.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,33.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-26.94
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.75
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.44
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84134
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77881
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76016
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,27.25
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.75
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.5
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99228
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78979
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.893
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,44.88
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,44.5
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,7.88
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.12
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.38
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.88
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.62
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-22.44
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.75
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.81863
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97375
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69311
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,11.62
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,11.88
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.75
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.38
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.5
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.48
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.56
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.89
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.92
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Min),A,114.88
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (Max),A,115.38
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.12
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Min),A,84.75
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (Max),A,85.25
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.88
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Min),A,76.62
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (Max),A,84.12
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.25
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.31
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65829
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87555
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83404
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,27.62
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,27.62
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.5
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.13
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73431
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.74563
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86908
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.32
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.81
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.06
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76596
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80835
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,12.38
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,12.5
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.31
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.69
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99036
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75708
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68972
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,53.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,53.12
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.05
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.88
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Min),A,137.62
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (Max),A,137.75
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Min),A,68.5
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (Max),A,70.12
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Min),A,79.38
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (Max),A,80.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,79.62
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.94
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.44
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-29.38
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54827
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.64553
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.83474
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,29.75
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.19
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94079
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75497
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.67718
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.88
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.81
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.38
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.44
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92398
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80423
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80114
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,12.62
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,12.75
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.75
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,12.25
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,12.25
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,12.25
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.63
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.25
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99252
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73458
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67089
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,51.5
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,51.62
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,51.5
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,14.25
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,14.38
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.38
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.5
