Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.56
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.22
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Min),A,131.88
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (Max),A,132.38
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.12
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Min),A,59.5
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (Max),A,59.88
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.75
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Min),A,69.75
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (Max),A,69.88
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.88
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.81
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.37
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.5
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5996
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72708
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87622
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,25.75
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.75
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.31
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.56
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93957
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.72433
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85312
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.88
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,17.5
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.12
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,31.5
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98199
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87024
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94675
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.5
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-42.31
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93933
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76538
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64376
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.25
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.62
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.62
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.56
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.22
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Min),A,112.88
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (Max),A,114.75
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,113.75
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Min),A,60.88
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (Max),A,60.88
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.88
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Min),A,91.88
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (Max),A,98.25
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.38
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.88
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.31
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.88
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54028
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71279
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86279
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.94
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.38
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93973
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69729
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.68511
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (Max),A,50.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,49.5
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Min),A,22.25
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99295
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88281
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89798
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.62
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (Max),A,44.62
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,44.12
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Min),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.31
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.06
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96402
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76699
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7525
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.08
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.53
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.59
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.38
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.44
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Min),A,138.75
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (Max),A,140.12
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,139.5
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Min),A,59.88
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (Max),A,60.12
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Min),A,78.38
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (Max),A,78.88
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.5
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.69
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.57
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.81
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5353
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70187
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90021
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.94
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.44
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.75
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93222
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7666
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72052
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,19.75
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.75
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.06
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.81
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87161
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89468
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,44.25
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.88
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,18.75
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.13
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95587
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97461
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73419
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,43.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,43.5
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.25
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.2
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Min),A,137.12
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (Max),A,137.88
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,137.62
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Min),A,88.12
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (Max),A,88.62
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Min),A,79.5
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (Max),A,80.25
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T03:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.93
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-43.31
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.87
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8074
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.65792
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91852
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.25
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.62
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.38
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,31.38
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.62
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.38
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.75
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.63
