Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93683
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75583
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74005
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,23.62
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.88
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.75
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.56
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9949
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83041
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96942
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,51.25
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,48.12
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,37.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,36.88
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.87
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97891
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97476
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73986
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.88
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Min),A,159.5
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (Max),A,165.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.62
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Min),A,84.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (Max),A,84.12
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.12
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Min),A,97.25
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (Max),A,97.5
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,97.38
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.25
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.88
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.5
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.81836
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7912
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90326
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,36.5
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.94
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-32.37
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.75
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93884
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76419
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71566
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,47.75
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,48.25
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,48.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.06
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99292
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.78134
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96323
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,44.62
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,45.38
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,44.88
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,35.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,34.75
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.5
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91492
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97778
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68627
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.75
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,42.75
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,43.12
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.78
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Min),A,146.38
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (Max),A,147.5
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Min),A,86.38
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (Max),A,86.62
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.5
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Min),A,92.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (Max),A,98.75
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.75
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-50.12
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.87
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57891
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.68985
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90765
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,25.38
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,25.38
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,30.38
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.69
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94311
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68609
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90024
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,48.38
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,48.88
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.69
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-37.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9115
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.71652
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98791
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,13.12
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,13.25
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.25
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.25
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,53.38
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,53.62
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,53.38
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83539
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71774
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.5
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.75
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.62
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,251.19
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,251.27
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,250.47
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,250.55
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.5
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.59
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.66
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.62
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Min),A,109.38
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (Max),A,110.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,109.75
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Min),A,60.5
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (Max),A,60.62
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.62
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Min),A,121.25
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (Max),A,121.25
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.25
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.25
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-38.81
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.44
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73333
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.6965
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89191
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.62
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.5
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.62
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.56
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.31
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.07
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93692
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75402
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71408
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,48.75
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.5
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.75
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.75
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.63
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93634
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75341
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98972
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,13.25
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,13.38
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,8.5
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,8.5
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.62
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.75
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.75
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.94
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
