Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96194
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83011
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69686
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.5
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.38
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.8
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.78
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.23
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.27
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.56
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.56
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Min),A,116.38
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (Max),A,116.75
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,116.62
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Min),A,60.75
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (Max),A,60.88
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.75
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Min),A,114.5
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (Max),A,114.5
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.5
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.13
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.75
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.94
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7416
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73959
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90631
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.12
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,18.25
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.12
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.25
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-38.5
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94183
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91852
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.72219
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,48.62
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,48.75
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,26.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.38
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.13
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.69
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93512
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75088
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98996
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.38
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.5
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.38
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,54.5
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,54.62
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.44
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97763
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87573
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74313
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.19
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.53
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Min),A,124.75
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (Max),A,125.12
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,125.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Min),A,68.38
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (Max),A,68.5
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.5
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Min),A,111.5
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (Max),A,111.88
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-49.75
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.44
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.69
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.57638
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71432
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88821
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,29.88
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-39.07
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96042
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92871
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.71991
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.75
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.88
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,28.88
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.44
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.13
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.87
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93094
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75927
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97253
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,13.5
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,40.12
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,40.88
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.62
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.62
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-35.81
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96417
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79828
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71447
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.42
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.45
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.42
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.06
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.08
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Min),A,121.38
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (Max),A,121.75
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Min),A,71.38
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (Max),A,71.5
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.38
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Min),A,98.12
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (Max),A,98.38
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.25
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T02:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.06
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.69
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.31
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82092
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69512
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.38
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.88
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,19.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.81
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.44
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95975
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9266
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7471
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,59.88
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,28.62
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.37
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93881
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82452
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98148
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.75
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.88
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,41.12
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.88
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.5
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95947
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.80737
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72332
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.88
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.19
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.23
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.22
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.61
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.61
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Min),A,135.25
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (Max),A,135.88
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Min),A,73.12
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (Max),A,73.25
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.25
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Min),A,100.12
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (Max),A,100.75
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-47.69
940267,Colindale Street Monkston Park,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.81
940267,Colindale Street Monkston Park,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
940267,Colindale Street Monkston Park,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.605
940267,Colindale Street Monkston Park,2024-01-26T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.815
940267,Colindale Street Monkston Park,2024-01-26T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90079
