Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.62
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,42.38
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.37
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.25
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.31
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94623
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97324
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78976
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,41.12
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.12
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.36
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.38
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.3
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Min),A,176.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (Max),A,176.12
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Min),A,88.12
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (Max),A,88.25
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.25
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Min),A,141.88
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (Max),A,141.88
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.88
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.31
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84018
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85467
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98245
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,39.12
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,25.75
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.75
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.75
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.75
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-34.56
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.5
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97781
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73477
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86792
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,90.88
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,91.25
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,91.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.44
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.31
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9191
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77972
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97104
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,41.25
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,41.5
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,41.38
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-15.44
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.19
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91864
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96588
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82782
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,40.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,40.12
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.5
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Min),A,161.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (Max),A,163.75
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,162.38
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Min),A,93.25
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (Max),A,93.38
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.25
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Min),A,148.62
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (Max),A,152.25
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T01:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.93
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.81
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80639
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74231
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97082
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.12
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-35.25
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.13
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97928
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.73465
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76297
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,93.12
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,93.25
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,93.12
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,25.5
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.75
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93762
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.80151
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98584
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,14.88
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,15.12
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,55.75
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.38
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97336
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92819
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82245
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,37.62
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,37.75
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.62
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.3
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Min),A,180.25
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (Max),A,180.38
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,180.38
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Min),A,79.75
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (Max),A,79.88
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.88
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Min),A,148.5
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (Max),A,151.5
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.38
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.56
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.31
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94415
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71881
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97147
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.12
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,65.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,19.12
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,61.88
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.25
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.19
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.94
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.06
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98257
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76776
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75308
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,101.12
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,101.5
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,101.25
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.75
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93176
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88782
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99066
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,70.75
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,70.75
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,70.75
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.87
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.69
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.5
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94705
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93164
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7857
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.72
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.78
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L3 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Min),A,202.38
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (Max),A,202.75
