Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,202.38
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Min),A,80.75
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (Max),A,81.12
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Min),A,163.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (Max),A,163.38
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.75
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-36.31
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-35.5
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66299
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72964
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.74279
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,28.25
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,28.12
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,19.75
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,22.75
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.19
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.12
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.87
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97708
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83099
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77188
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.75
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.38
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,82.12
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.62
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92554
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85504
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99481
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.75
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,81.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,81.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.75
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.44
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97943
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92517
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7301
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.62
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.38
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.39
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Min),A,152.38
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (Max),A,152.62
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,152.5
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Min),A,82.25
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (Max),A,82.38
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,82.25
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Min),A,132.25
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (Max),A,132.88
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.25
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.06
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.13
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75836
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80624
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79654
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.12
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.12
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.31
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.5
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97757
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79855
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.7565
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,83.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,82.62
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.12
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.19
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91235
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85885
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.991
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,14.12
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,14.62
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.38
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,71.25
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,71.38
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,71.25
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.87
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.07
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.56
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97516
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93548
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78045
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,38.5
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.38
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Min),A,164.88
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (Max),A,165.25
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,165.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Min),A,83.25
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (Max),A,90.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Min),A,123.12
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (Max),A,123.75
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.62
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.13
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.13
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.81
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80511
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74652
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.78378
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,37.5
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,37.62
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,37.5
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,23.62
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.69
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97891
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75961
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86844
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,82.5
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,83.62
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,83.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.13
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.44
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97311
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83389
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99265
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.12
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.25
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,71.12
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,71.5
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.38
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.19
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.13
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9744
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9393
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74099
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.75
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.75
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.38
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.41
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.39
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.22
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Min),A,178.62
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (Max),A,179.25
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.88
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Min),A,81.12
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (Max),A,81.25
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.25
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Min),A,131.88
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (Max),A,132.25
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,132.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.56
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.69
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.56
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.64916
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73104
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.79586
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,29.12
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,23.88
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.12
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97348
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.80023
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92056
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,81.38
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,81.5
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,81.5
