Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,39.5
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,39.75
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,39.62
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.63
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.13
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96405
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.76928
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98953
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,17.12
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.5
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,69.88
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.12
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.44
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.06
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94253
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85736
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.62
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.75
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.75
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.08
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.17
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.16
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.2
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.31
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Min),A,155.88
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (Max),A,157.5
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.75
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Min),A,81.88
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (Max),A,82.12
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Min),A,139.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (Max),A,139.12
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.12
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-26T00:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.31
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.81
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78729
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7442
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97171
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,37.12
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,37.25
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,50.88
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,51.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.44
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.06
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87823
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90735
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81332
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,33.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,34.75
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.25
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.12
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,30.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.5
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.38
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8948
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81408
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86517
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.12
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.38
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.25
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.87
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.56
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94379
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96698
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80899
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,39.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,39.12
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.12
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.88
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.88
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.06
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.98
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Min),A,104.38
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (Max),A,106.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Min),A,106.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (Max),A,106.38
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Min),A,105.38
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (Max),A,105.75
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.62
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.88
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.81
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86419
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86587
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96619
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,43.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,43.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.5
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.62
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.5
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.31
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.75
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.94
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90106
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81347
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80053
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.38
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-27.32
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.19
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97613
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.82446
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8746
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.75
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.12
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,16.38
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,16.38
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.19
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9361
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84726
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,55.38
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,55.25
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.56
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.67
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Min),A,154.12
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (Max),A,154.25
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,154.25
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Min),A,98.62
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (Max),A,98.62
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.62
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Min),A,104.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (Max),A,104.12
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,104.12
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.31
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.19
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.7102
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89264
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90683
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.62
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,32.5
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.5
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-26.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.81
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79718
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8327
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.875
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,29.75
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.25
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,39.25
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,39.5
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.38
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98349
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84353
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87292
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.62
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.62
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,17.5
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,17.5
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.88
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98837
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90018
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,55.88
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,56.12
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,56.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.62
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.62
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.88
