Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.88
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.88
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.3
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.33
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Min),A,132.62
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (Max),A,132.88
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.75
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Min),A,96.75
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (Max),A,96.88
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.75
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Min),A,101.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (Max),A,101.25
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,101.12
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.56
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.44
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.56
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74755
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89395
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90503
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.38
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,32.88
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.81
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.69
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86047
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90134
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81863
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,36.5
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.88
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.88
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.25
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91208
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87021
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88507
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.5
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.5
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.12
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.12
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,17.75
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.44
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.12
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98993
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93008
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84192
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,57.88
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.12
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,29.38
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,10.88
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,10.88
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.75
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.72
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Min),A,135.62
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (Max),A,139.62
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Min),A,105.38
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (Max),A,105.5
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.5
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Min),A,94.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (Max),A,94.12
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.44
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.94
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.25
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8598
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83569
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88443
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.5
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,44.5
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,44.5
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,30.88
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,30.88
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.44
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.76931
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89496
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87454
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,27.62
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,37.38
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.25
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-22.94
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90866
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85931
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,40.12
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,13.62
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,13.62
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.62
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,17.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,17.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.88
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96036
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87933
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.25
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.38
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.25
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,40.62
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,40.88
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.75
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.62
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.62
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Min),A,181.25
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (Max),A,181.38
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.25
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Min),A,111.5
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (Max),A,111.62
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Min),A,96.88
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (Max),A,97.25
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.25
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.25
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86572
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83392
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88641
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,47.88
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,48.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,32.38
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.25
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.25
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.5
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81173
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93069
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86236
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.38
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.5
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,37.5
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,37.75
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.69
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.75
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.38
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92093
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90375
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89148
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,14.88
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,17.25
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.81
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93915
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94476
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9653
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.88
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.88
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.38
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.02
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.09
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.98
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Min),A,112.38
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (Max),A,116.5
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Min),A,113.12
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (Max),A,113.38
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Min),A,110.12
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (Max),A,110.88
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.5
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T23:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.56
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86893
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84189
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89953
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,48.25
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,48.38
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,48.25
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,24.75
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,32.5
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,32.62
