Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.88
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.69
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93021
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88809
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9108
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,46.25
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.38
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.25
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.38
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.38
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,45.5
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,45.38
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.62
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93768
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87265
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87762
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,13.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,13.12
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.12
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.38
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,19.75
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.75
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95996
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94116
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82763
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.75
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.75
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.75
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.83
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Min),A,137.75
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (Max),A,137.88
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Min),A,109.88
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (Max),A,110.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Min),A,109.12
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (Max),A,109.5
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.38
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.44
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.37
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.75
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93631
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77102
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8898
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,67.38
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,67.5
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,67.38
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,24.88
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,24.88
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,31.75
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,31.75
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-21.19
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88736
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87622
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94931
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.88
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.75
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.62
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,62.5
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,62.62
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,62.5
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.44
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96262
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88153
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89987
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,14.38
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,14.5
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.88
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.69
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93793
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94119
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88461
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.62
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.88
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.25
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.62
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.75
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.94
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Min),A,143.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (Max),A,143.12
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Min),A,107.38
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (Max),A,107.75
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.62
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Min),A,127.38
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (Max),A,127.5
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.38
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.75
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86706
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78842
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95773
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,25.38
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,25.38
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.88
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86914
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96918
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92862
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,35.5
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.38
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,51.12
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,51.25
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,51.12
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.81
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.88
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95785
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87497
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92569
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,15.25
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,15.5
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,22.88
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.81
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99466
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94888
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88037
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,78.88
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,36.88
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,13.38
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,13.38
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,13.38
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.14
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Min),A,175.5
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (Max),A,177.75
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,176.38
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Min),A,127.25
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (Max),A,127.38
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Min),A,138.12
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (Max),A,138.5
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,138.25
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.75
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93103
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89642
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94687
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.5
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,72.12
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.75
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.5
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.69
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.44
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91061
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96994
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91589
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,44.5
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,46.25
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.56
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.31
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95392
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87582
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86072
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,15.25
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.75
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,20.25
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
