Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98062
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9642
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9581
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,44.12
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,46.25
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.5
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.11
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.12
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.92
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.14
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Min),A,175.38
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (Max),A,175.75
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,175.5
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Min),A,150.75
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (Max),A,151.25
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.88
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Min),A,132.88
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (Max),A,137.25
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,134.62
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.44
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96057
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80887
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96063
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,91.88
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,92.5
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,92.25
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.88
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.94
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.56
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8772
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97427
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81717
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.75
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.25
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,63.75
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.38
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97964
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89068
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94842
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.88
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,30.62
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.5
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.62
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99445
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94885
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86996
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,79.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,79.12
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,79.12
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,37.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,14.5
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.23
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.53
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.58
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Min),A,238.12
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (Max),A,240.38
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,239.25
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Min),A,140.88
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (Max),A,141.75
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.5
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Min),A,128.62
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (Max),A,128.88
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.75
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.5
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88504
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90491
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96201
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,55.88
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.25
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.25
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.12
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.5
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.12
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92898
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92981
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90158
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.12
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.38
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.25
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,42.62
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.75
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.88
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.44
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98947
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87689
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94617
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.25
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.12
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97995
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99008
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9476
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,45.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.88
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,71.5
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,72.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,71.75
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.25
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.38
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.31
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.48
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.47
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Min),A,175.12
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (Max),A,175.12
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.12
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Min),A,166.75
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (Max),A,167.12
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,167.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Min),A,155.12
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (Max),A,155.12
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T22:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.56
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88644
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91717
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9599
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.5
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.12
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,41.88
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.5
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.81
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.44
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87713
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94174
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91821
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.88
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,44.38
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,49.12
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.25
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.25
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.25
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.13
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99005
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86014
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95669
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,35.88
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,36.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.88
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,15.5
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.38
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.63
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.5
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97855
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96912
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86938
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,43.75
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.25
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.38
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.5
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.53
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.31
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.3
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Min),A,169.88
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (Max),A,171.5
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,170.38
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Min),A,145.62
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (Max),A,146.12
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Min),A,150.12
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (Max),A,154.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.75
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.81
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.62
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
