Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.87
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93753
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83743
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97314
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,75.25
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,75.38
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,75.25
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.25
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,62.88
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.19
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86682
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92969
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92538
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,36.12
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,46.5
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.5
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.5
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.81
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98196
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87485
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93222
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.88
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,28.62
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.88
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.87
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98511
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9313
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9592
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,45.75
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,45.75
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,45.75
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,251.22
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,251.22
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.22
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,250.59
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,250.61
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.59
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,250.02
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,250.03
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Min),A,181.88
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (Max),A,183.5
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Min),A,120.5
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (Max),A,120.75
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.62
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Min),A,160.38
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (Max),A,161.38
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.88
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.19
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94589
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80917
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96384
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,77.75
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.12
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.25
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.75
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.13
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.944
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92624
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9339
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,58.12
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,58.12
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,34.88
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,34.88
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.88
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.12
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99536
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89532
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96341
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,50.88
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,50.88
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.62
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,38.25
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,39.12
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.75
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98123
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96838
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96689
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,45.38
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,45.62
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,45.5
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,46.5
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,46.62
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.62
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.61
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.91
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.56
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.58
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.58
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Min),A,231.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (Max),A,231.38
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,231.25
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Min),A,125.75
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (Max),A,126.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Min),A,166.5
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (Max),A,167.12
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.75
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.69
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94864
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8323
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92233
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,77.62
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,77.75
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,77.75
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.88
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.88
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.44
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94763
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91891
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89102
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,57.75
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.38
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.5
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,39.62
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,42.38
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,42.88
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,42.75
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.43
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.13
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95355
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91327
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96939
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,15.75
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,16.12
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.88
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,40.75
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97418
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94351
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94757
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,43.62
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.38
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.64
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.66
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.7
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.67
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Min),A,194.88
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (Max),A,198.38
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,196.62
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Min),A,119.5
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (Max),A,119.62
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.5
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Min),A,147.62
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (Max),A,148.88
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.38
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.31
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.75
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90414
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85657
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92001
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,61.38
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,61.12
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,31.12
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93353
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94214
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91934
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,54.25
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,54.38
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.75
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.62
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,47.62
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,48.25
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.88
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.69
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.56
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.69
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
