Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95224
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89029
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98102
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,15.5
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,15.62
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.62
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.88
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,51.12
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.38
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.31
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98535
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84662
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94299
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,55.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,55.12
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,55.12
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.16
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.25
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.78
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.81
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.8
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Min),A,184.88
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (Max),A,185.12
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Min),A,117.38
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (Max),A,117.62
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Min),A,164.12
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (Max),A,164.62
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.13
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89938
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92871
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96405
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.25
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (Max),A,57.62
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.38
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (Max),A,42.75
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.88
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (Max),A,59.12
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,59.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.18
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.06
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89532
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96219
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90417
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Min),A,44.62
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,44.75
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.62
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (Max),A,53.88
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,53.75
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (Max),A,43.25
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,43.12
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.44
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95645
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87308
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9888
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Min),A,16.88
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (Max),A,17.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.88
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Min),A,65.5
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (Max),A,65.5
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.5
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.88
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.44
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98392
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84302
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8631
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (Max),A,53.38
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,53.25
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Min),A,14.62
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (Max),A,14.75
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,14.75
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.05
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.12
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.02
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.98
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.19
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.27
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Min),A,170.5
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (Max),A,171.25
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,170.75
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Min),A,138.88
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (Max),A,139.38
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Min),A,180.75
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (Max),A,180.88
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,180.88
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T21:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.81
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91781
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91052
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92807
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Min),A,64.38
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Min),A,40.62
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.38
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.19
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8808
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89783
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95108
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Min),A,40.25
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,40.75
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Min),A,36.5
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (Max),A,36.75
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Min),A,58.62
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.88
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.75
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.81
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.75
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.974
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87274
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9971
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Min),A,106.88
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (Max),A,107.5
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,107.12
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.18
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9808
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91266
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8966
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.75
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.62
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Min),A,36.75
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (Max),A,37.12
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,36.88
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (Max),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,250.44
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.53
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.48
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.47
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.48
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.47
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Min),A,175.25
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (Max),A,176.75
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,175.62
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Min),A,131.5
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (Max),A,131.5
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.5
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Min),A,222.12
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (Max),A,222.5
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.25
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.25
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.44
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93661
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81207
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92581
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Min),A,72.25
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (Max),A,72.62
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,72.5
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Min),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (Max),A,45.5
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,45.38
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.12
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.31
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.44
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90851
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90164
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9512
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.75
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.12
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (Max),A,36.62
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,36.62
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Min),A,60.12
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (Max),A,60.5
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.38
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.75
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.96335
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90304
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98657
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.5
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.5
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Min),A,55.12
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (Max),A,55.5
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.38
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.75
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.62
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.12
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9899
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85943
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85861
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Min),A,60.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (Max),A,60.12
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,60.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Min),A,13.75
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.88
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.88
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.12
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.02
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.61
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.58
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.05
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
