Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Min),A,194.25
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (Max),A,196.62
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,195.88
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Min),A,109.75
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (Max),A,110.25
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Min),A,173.88
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (Max),A,174.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,173.88
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.5
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.63
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95142
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89014
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92966
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (Max),A,82.75
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,82.38
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (Max),A,38.5
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.5
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.62
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.86929
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98328
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95843
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Min),A,40.12
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (Max),A,41.5
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.12
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Min),A,77.62
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (Max),A,77.88
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,77.75
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Min),A,62.25
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (Max),A,62.38
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.25
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.5
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99716
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91595
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99011
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Min),A,71.38
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (Max),A,71.62
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,71.5
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.5
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Min),A,49.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (Max),A,49.25
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.12
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.75
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.5
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99066
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88211
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88766
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (Max),A,69.88
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,69.88
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (Max),A,31.62
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,31.12
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Min),A,15.38
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (Max),A,15.62
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.3
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.34
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.31
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.03
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,63.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Min),A,261.25
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (Max),A,262.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,261.75
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Min),A,162.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (Max),A,162.12
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,162.12
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Min),A,171.38
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (Max),A,171.5
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.38
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.94
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.31
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95264
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84793
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95657
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Min),A,87.12
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (Max),A,87.12
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,87.12
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.12
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.81
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88586
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97821
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96081
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.88
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Min),A,67.38
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (Max),A,67.62
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,67.5
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Min),A,61.88
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (Max),A,62.12
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99609
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91354
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Min),A,51.88
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,52.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Min),A,61.12
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (Max),A,61.38
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.25
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.94
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-19.5
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9873
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93225
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8829
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Min),A,54.25
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (Max),A,54.5
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,54.38
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.38
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.38
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.28
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.33
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.3
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.59
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.64
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.61
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,249.05
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,249.09
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.08
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Min),A,232.62
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (Max),A,233.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,232.88
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Min),A,151.75
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (Max),A,152.12
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,151.88
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Min),A,193.62
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (Max),A,194.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.75
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.62
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95398
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83932
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92621
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Min),A,87.12
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (Max),A,87.25
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,87.12
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.5
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Min),A,44.38
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,44.38
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.5
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93896
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97263
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8707
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (Max),A,60.75
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.75
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.5
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (Max),A,37.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.75
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,2.31
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.19
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.75
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9967
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89081
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99219
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Min),A,59.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (Max),A,59.88
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,59.5
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Min),A,16.75
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.75
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Min),A,61.62
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (Max),A,61.75
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,61.62
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.31
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98895
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93796
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91254
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (Max),A,63.75
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,63.12
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Min),A,38.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,38.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (Max),A,16.38
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.25
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.25
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.14
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.67
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,65.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Min),A,266.88
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (Max),A,268.88
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,267.38
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Min),A,145.12
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (Max),A,145.38
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,145.25
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Min),A,157.12
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (Max),A,157.25
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.25
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.44
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.81
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90933
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8974
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95166
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.88
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.88
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.38
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (Max),A,56.75
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.94
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95593
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98032
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87704
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
