Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (Max),A,70.5
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,68.75
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Min),A,76.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (Max),A,76.5
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,76.25
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Min),A,38.62
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,38.75
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.12
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.06
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.56
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98025
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87543
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99072
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.25
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Min),A,49.38
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (Max),A,49.75
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99261
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95123
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90549
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.75
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (Max),A,63.88
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (Max),A,46.5
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.12
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Min),A,15.75
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (Max),A,15.88
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.75
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.81
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.31
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Min),A,214.25
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (Max),A,216.75
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,215.5
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Min),A,175.5
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (Max),A,176.25
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Min),A,154.62
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (Max),A,159.38
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T20:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.56
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.19
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92557
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90176
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88852
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Min),A,71.25
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (Max),A,71.38
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,71.25
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.75
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,38.88
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Min),A,34.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,34.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.94
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.953
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97827
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92755
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Min),A,61.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (Max),A,63.25
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,62.12
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Min),A,72.25
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (Max),A,72.62
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,72.5
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Min),A,48.75
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,48.88
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.94
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97971
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93246
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99298
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Min),A,18.75
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.12
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.25
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Min),A,54.88
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (Max),A,55.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.88
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.38
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.31
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.25
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94675
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94726
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Min),A,71.88
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (Max),A,72.25
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,72.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.25
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Min),A,15.5
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (Max),A,16.12
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.88
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.69
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.17
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.03
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.97
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Min),A,221.25
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (Max),A,223.75
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Min),A,172.5
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (Max),A,173.75
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.25
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Min),A,151.5
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (Max),A,151.5
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91931
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9259
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9061
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Min),A,64.5
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (Max),A,65.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,64.62
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Min),A,36.88
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,37.38
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.44
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.69
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97409
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96539
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96112
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Min),A,92.62
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (Max),A,94.75
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,94.12
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Min),A,61.5
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.62
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.62
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Min),A,59.88
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (Max),A,59.88
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.88
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.69
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.56
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.06
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97864
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93768
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99396
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Min),A,16.38
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (Max),A,16.5
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Min),A,56.12
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (Max),A,59.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,56.88
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.69
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.87
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-0.38
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99283
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92807
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95248
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Min),A,82.38
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (Max),A,82.5
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,82.38
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Min),A,45.5
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.62
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.88
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (Max),A,16.25
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.27
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.62
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,63.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Min),A,257.75
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (Max),A,259.5
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.88
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Min),A,166.75
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (Max),A,168.12
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.25
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Min),A,167.5
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (Max),A,171.25
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.5
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.87
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89212
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7948
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93854
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Min),A,57.5
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,57.75
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Min),A,47.38
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,47.38
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.13
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95935
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94751
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95138
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Min),A,68.88
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,69.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Min),A,56.62
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (Max),A,56.75
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.75
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Min),A,56.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (Max),A,56.25
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.12
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.31
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.63
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.62
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97678
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90692
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9946
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Min),A,59.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (Max),A,69.88
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.38
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.75
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.5
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-2.19
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99149
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92035
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97644
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
