Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Min),A,69.88
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (Max),A,70.38
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,70.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Min),A,42.38
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.62
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Min),A,24.5
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.88
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.62
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.17
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Min),A,214.62
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (Max),A,215.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Min),A,144.62
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (Max),A,145.25
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Min),A,185.88
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (Max),A,196.88
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,192.25
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.37
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90268
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94165
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94501
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Min),A,61.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (Max),A,61.75
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,61.38
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Min),A,50.12
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (Max),A,50.12
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,50.12
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Min),A,51.25
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (Max),A,51.5
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.944
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96832
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93899
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (Max),A,62.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,60.62
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Min),A,70.5
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.75
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,70.62
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (Max),A,53.5
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.38
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.88
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.63
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.32
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99677
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94003
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99545
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Min),A,44.12
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (Max),A,44.5
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,44.38
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.12
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Min),A,76.75
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (Max),A,77.12
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.88
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99411
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96954
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90835
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Min),A,83.75
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (Max),A,83.75
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.75
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Min),A,66.25
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (Max),A,66.38
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,66.38
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Min),A,16.62
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (Max),A,16.75
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.75
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,60.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Min),A,246.75
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (Max),A,248.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,247.12
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Min),A,205.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (Max),A,205.12
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,205.12
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Min),A,196.5
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (Max),A,196.75
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,196.75
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.13
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92343
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94537
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94076
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Min),A,71.38
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (Max),A,72.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,71.88
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Min),A,50.88
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (Max),A,51.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,50.88
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.5
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (Max),A,50.75
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93048
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97067
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93628
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.12
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (Max),A,61.88
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Min),A,66.75
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (Max),A,66.88
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,66.88
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Min),A,51.75
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (Max),A,52.25
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.38
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.81
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9884
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96182
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99033
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (Max),A,26.5
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.38
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (Max),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Min),A,55.88
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (Max),A,56.12
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.06
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99304
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79669
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9046
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Min),A,74.38
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (Max),A,74.5
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,74.5
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Min),A,14.88
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (Max),A,15.25
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.97
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.12
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.59
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,55.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Min),A,230.12
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (Max),A,232.88
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.38
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Min),A,166.62
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (Max),A,168.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Min),A,172.62
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (Max),A,173.12
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9592
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85074
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96106
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Min),A,89.38
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (Max),A,89.75
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,89.62
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.38
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.5
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.38
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.75
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (Max),A,64.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9169
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96924
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90353
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Min),A,53.62
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.75
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,53.75
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Min),A,66.25
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (Max),A,66.5
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,66.25
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Min),A,42.62
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (Max),A,42.75
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.62
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.62
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.69
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97552
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.978
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (Max),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,29.12
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Min),A,46.62
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (Max),A,46.75
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.62
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.63
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99374
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75491
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96185
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Min),A,79.38
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (Max),A,80.12
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,79.62
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Min),A,23.75
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (Max),A,23.88
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.75
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.03
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Min),A,249.75
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (Max),A,250.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,249.88
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Min),A,145.12
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (Max),A,146.12
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,145.88
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Min),A,176.38
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (Max),A,176.5
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,176.5
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T19:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.12
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95627
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84802
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9473
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
