Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Min),A,88.38
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (Max),A,89.12
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,88.62
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Min),A,31.12
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.38
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,53.75
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93951
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9574
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94394
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Min),A,60.75
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Min),A,63.62
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (Max),A,63.88
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.75
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Min),A,56.25
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (Max),A,56.38
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.88
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.88
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98379
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88577
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98428
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.75
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.88
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Min),A,49.5
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (Max),A,49.5
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,49.5
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.5
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.69
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99136
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88739
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90262
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.75
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (Max),A,68.25
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,64.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.5
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.88
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.62
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,57.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Min),A,235.62
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (Max),A,241.38
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Min),A,141.75
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (Max),A,142.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,141.88
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Min),A,172.38
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (Max),A,178.38
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.75
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95322
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91717
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91174
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Min),A,81.5
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (Max),A,87.38
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,84.88
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.38
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.75
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.38
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.75
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (Max),A,41.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.88
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.69
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9696
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93918
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88064
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Min),A,80.38
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (Max),A,81.75
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.38
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.25
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Min),A,39.12
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,39.25
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,1.25
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.31
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88205
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98068
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (Max),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (Max),A,15.75
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,15.75
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (Max),A,47.88
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.81
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.06
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98666
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87115
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91339
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Min),A,57.5
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (Max),A,57.88
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,57.62
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Min),A,15.25
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (Max),A,15.5
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.25
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.25
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.53
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,60.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Min),A,244.75
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (Max),A,250.88
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,248.25
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Min),A,126.12
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (Max),A,136.88
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Min),A,142.12
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (Max),A,142.25
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.25
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.12
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96939
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89786
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Min),A,112.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (Max),A,113.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,112.5
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Min),A,40.75
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (Max),A,40.75
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,40.75
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (Max),A,60.38
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.31
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97046
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95358
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93622
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Min),A,81.62
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (Max),A,82.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.88
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Min),A,60.38
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (Max),A,60.38
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.38
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Min),A,54.12
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (Max),A,54.25
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.25
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.19
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99072
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95309
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98282
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Min),A,37.12
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.25
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (Max),A,24.12
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Min),A,48.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (Max),A,48.38
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.25
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9931
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90582
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94876
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Min),A,74.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (Max),A,74.25
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.12
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.62
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.42
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.41
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.94
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.97
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.34
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.36
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.36
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,75.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Min),A,305.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (Max),A,305.12
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,305.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Min),A,149.38
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (Max),A,149.38
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,149.38
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Min),A,184.12
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (Max),A,184.5
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.25
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97415
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94424
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96252
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Min),A,123.75
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (Max),A,124.5
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,124.25
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Min),A,58.75
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (Max),A,58.75
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,58.75
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Min),A,68.5
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.06
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95981
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96561
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89487
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Min),A,78.25
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (Max),A,80.38
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Min),A,65.62
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (Max),A,65.88
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,65.88
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Min),A,41.5
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.5
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.19
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89554
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98556
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Min),A,55.5
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (Max),A,55.75
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
