Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Min),A,15.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (Max),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.75
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (Max),A,45.88
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.88
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.94
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99716
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92874
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9779
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Min),A,86.25
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (Max),A,86.75
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,86.62
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Min),A,34.25
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (Max),A,34.38
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (Max),A,33.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.88
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.77
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.55
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.83
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.95
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,84.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Min),A,343.38
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (Max),A,344.62
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,344.38
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Min),A,173.38
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (Max),A,173.75
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Min),A,181.62
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (Max),A,188.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.25
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.31
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.98004
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95175
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91083
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Min),A,139.75
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (Max),A,143.62
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,142.25
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Min),A,61.62
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (Max),A,61.75
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,61.62
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.88
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.12
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96927
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94556
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90729
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Min),A,88.75
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (Max),A,88.88
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,88.88
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Min),A,56.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (Max),A,56.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (Max),A,44.25
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.12
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.06
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9541
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98764
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (Max),A,35.38
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Min),A,47.75
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (Max),A,48.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.88
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.19
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.56
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99567
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96707
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.99222
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Min),A,85.88
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (Max),A,97.5
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,88.25
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Min),A,46.5
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (Max),A,46.88
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.75
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.67
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.31
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,86.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Min),A,350.75
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (Max),A,360.38
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,353.5
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Min),A,179.12
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (Max),A,179.25
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Min),A,179.62
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (Max),A,179.75
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.75
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.44
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97687
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97556
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9378
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Min),A,123.88
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (Max),A,124.38
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,124.12
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Min),A,77.12
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (Max),A,78.75
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Min),A,46.88
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (Max),A,47.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,46.88
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.87
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95856
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97171
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93646
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Min),A,72.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (Max),A,74.62
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,73.75
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Min),A,57.75
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (Max),A,63.75
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.25
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Min),A,48.5
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (Max),A,48.62
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.5
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.75
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98154
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93332
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93201
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.12
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.5
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.5
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99503
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91305
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98987
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Min),A,87.5
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (Max),A,87.62
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,87.62
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Min),A,33.12
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (Max),A,33.25
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.12
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (Max),A,43.5
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.5
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.59
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.66
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.62
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,77.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Min),A,316.38
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (Max),A,318.75
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.88
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Min),A,184.75
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (Max),A,192.12
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.25
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Min),A,162.75
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (Max),A,162.75
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T18:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.81
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9624
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95645
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94894
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Min),A,101.38
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (Max),A,104.38
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,103.5
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.88
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,58.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.63
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.13
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97659
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96075
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9649
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Min),A,96.88
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (Max),A,97.5
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,97.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Min),A,56.5
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (Max),A,56.5
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Min),A,65.38
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (Max),A,65.5
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.38
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.69
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88739
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94803
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Min),A,55.38
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (Max),A,55.88
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,55.62
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Min),A,16.12
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.38
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,16.38
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.38
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99231
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95972
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98599
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Min),A,70.75
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (Max),A,71.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,70.88
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (Max),A,33.5
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Min),A,40.25
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (Max),A,40.62
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.38
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.44
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,79.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Min),A,324.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (Max),A,326.5
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,325.75
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Min),A,163.5
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (Max),A,163.75
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Min),A,185.25
