Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (Max),A,185.62
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,185.38
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.81
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97168
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94763
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93954
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Min),A,117.75
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (Max),A,118.25
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,118.12
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Min),A,54.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (Max),A,54.12
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,54.12
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Min),A,51.12
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (Max),A,51.75
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,51.38
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.81
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94824
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94565
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95212
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Min),A,60.25
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (Max),A,62.12
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,61.62
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Min),A,48.38
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (Max),A,48.62
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,48.62
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Min),A,58.38
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,58.5
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98431
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97446
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9368
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Min),A,33.5
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.5
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.44
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.87
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98941
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95203
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98883
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.88
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.88
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.88
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (Max),A,33.38
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Min),A,43.75
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (Max),A,43.75
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,43.75
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.39
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.09
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.11
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.88
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.91
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.89
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,67.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Min),A,276.75
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (Max),A,279.12
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,278.5
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Min),A,159.5
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (Max),A,159.88
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Min),A,175.5
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (Max),A,176.25
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96054
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95227
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9371
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Min),A,93.62
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (Max),A,94.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,93.88
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Min),A,57.62
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (Max),A,59.25
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96954
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96252
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93634
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Min),A,69.88
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,74.38
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Min),A,54.38
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (Max),A,55.12
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,54.62
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Min),A,50.5
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (Max),A,50.5
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.88
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99615
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98694
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98004
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Min),A,50.88
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (Max),A,51.88
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,51.38
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.38
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Min),A,50.88
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (Max),A,51.5
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,51.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.88
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.07
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99161
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94479
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98325
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.75
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (Max),A,65.25
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,65.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Min),A,37.12
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Min),A,35.38
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (Max),A,35.62
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,35.62
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.41
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.19
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.28
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.94
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.97
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.95
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,69.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Min),A,279.38
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (Max),A,286.5
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,283.62
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Min),A,183.12
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (Max),A,185.25
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,184.62
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Min),A,182.88
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (Max),A,183.12
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.81
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.63
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91907
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95377
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87219
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (Max),A,63.12
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,63.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Min),A,59.5
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (Max),A,60.88
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,60.12
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97321
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96542
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94333
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Min),A,66.75
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (Max),A,69.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,67.88
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Min),A,63.38
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (Max),A,63.62
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,63.5
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Min),A,54.88
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (Max),A,55.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99036
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96515
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9736
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (Max),A,26.62
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Min),A,42.25
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (Max),A,42.25
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98898
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94461
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96683
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Min),A,62.5
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (Max),A,63.25
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,62.88
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.62
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.62
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.25
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.97
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.66
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Min),A,233.5
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (Max),A,235.12
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,234.38
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Min),A,180.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (Max),A,181.62
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,180.88
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Min),A,158.12
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (Max),A,158.25
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,158.25
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-24.19
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94418
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91739
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.86862
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Min),A,78.5
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (Max),A,81.62
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,79.88
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Min),A,43.62
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.75
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.62
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.62
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94629
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89856
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89068
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,58.25
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Min),A,38.88
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (Max),A,39.12
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (Max),A,39.38
