Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,39.12
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99512
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94717
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94348
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Min),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (Max),A,31.12
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98056
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95691
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95932
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Min),A,52.88
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (Max),A,53.12
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,53.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.02
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.55
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.56
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Min),A,233.62
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (Max),A,237.38
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,235.25
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Min),A,133.5
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (Max),A,133.88
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Min),A,130.25
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (Max),A,130.75
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.62
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.75
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.63
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90072
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97504
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84091
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Min),A,58.12
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (Max),A,60.38
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,59.25
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Min),A,65.88
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (Max),A,67.5
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,66.62
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,35.38
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.06
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.06
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94253
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91815
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94641
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.88
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Min),A,52.62
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (Max),A,53.12
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.88
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.19
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.37
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.63
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98688
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89743
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9422
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,33.25
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.75
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Min),A,29.12
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (Max),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.12
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98618
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96625
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Min),A,54.5
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (Max),A,54.88
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.75
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Min),A,39.38
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (Max),A,48.5
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.25
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Min),A,204.88
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (Max),A,208.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Min),A,159.12
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (Max),A,165.88
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Min),A,140.88
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (Max),A,141.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T17:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.44
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.12
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89215
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96524
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8667
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Min),A,56.12
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Min),A,59.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (Max),A,59.12
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,59.12
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Min),A,35.75
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (Max),A,35.88
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,35.88
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.31
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95105
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91525
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94525
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.88
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (Max),A,69.12
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.38
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Min),A,47.12
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (Max),A,47.25
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,47.25
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.82
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.81
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.87
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99478
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84756
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9733
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Min),A,56.25
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (Max),A,56.25
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,56.25
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Min),A,37.75
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,37.88
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.62
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-3.62
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.06
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97736
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98538
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95697
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.67
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Min),A,219.62
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (Max),A,221.12
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,220.25
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Min),A,152.12
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (Max),A,152.75
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Min),A,145.25
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (Max),A,150.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.62
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.87
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.75
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89075
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96899
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.84372
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.88
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Min),A,63.5
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (Max),A,63.62
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,63.5
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Min),A,35.25
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (Max),A,35.62
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,35.5
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-8.93
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96564
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9042
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9346
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (Max),A,70.62
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,69.38
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (Max),A,33.88
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.75
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (Max),A,46.12
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99319
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85751
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98035
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Min),A,40.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (Max),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,42.5
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Min),A,12.75
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.88
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.75
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.88
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (Max),A,38.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.75
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.5
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97009
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92139
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98267
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.62
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.62
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Min),A,32.5
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Min),A,39.38
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (Max),A,39.5
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.38
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
