Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Min),A,197.38
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (Max),A,201.5
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Min),A,141.75
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (Max),A,142.12
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Min),A,156.62
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (Max),A,157.12
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,156.88
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.12
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.5
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92328
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94763
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9097
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.12
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.25
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.38
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.5
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.38
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Min),A,45.12
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (Max),A,45.38
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94168
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88336
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94934
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Min),A,43.75
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Min),A,33.5
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,33.62
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.38
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (Max),A,47.5
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.13
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99048
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93472
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97879
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (Max),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Min),A,41.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (Max),A,41.38
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,41.25
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.13
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93231
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73834
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97144
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.55
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.59
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.72
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.02
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Min),A,165.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (Max),A,165.5
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,165.25
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Min),A,115.88
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (Max),A,115.88
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.88
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Min),A,161.38
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (Max),A,161.38
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.38
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89029
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91019
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91287
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Min),A,55.5
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (Max),A,55.62
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,55.62
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Min),A,33.62
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,33.62
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Min),A,46.5
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (Max),A,46.75
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,46.62
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9075
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95401
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93405
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Min),A,41.62
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,41.75
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Min),A,54.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (Max),A,54.12
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.56
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.94
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97989
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87356
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94058
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Min),A,14.12
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (Max),A,14.25
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.38
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-0.94
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.63
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-3.88
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97024
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78354
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98663
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.75
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.38
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.27
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.25
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Min),A,142.62
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (Max),A,143.38
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Min),A,120.12
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (Max),A,120.38
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Min),A,150.5
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (Max),A,150.75
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.62
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.75
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-26.25
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88211
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89603
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8536
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (Max),A,57.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Min),A,35.88
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (Max),A,36.62
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,36.38
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.75
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.13
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92956
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89538
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91455
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Min),A,51.88
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (Max),A,53.12
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Min),A,37.88
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (Max),A,38.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,38.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.5
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.62
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.25
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.5
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98294
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89215
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93313
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.38
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Min),A,14.62
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (Max),A,14.75
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.62
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.94
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94086
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76706
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9834
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Min),A,19.12
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.12
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (Max),A,33.88
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Min),A,157.25
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (Max),A,157.62
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.38
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Min),A,103.5
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (Max),A,103.75
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.62
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Min),A,130.62
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (Max),A,131.5
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,131.12
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.68
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-16.94
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.13
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90301
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90607
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95523
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Min),A,57.62
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,57.88
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.5
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.38
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.81
