Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.13
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91772
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93875
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76263
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Min),A,47.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.62
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98315
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93594
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94269
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.75
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.62
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96988
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.84488
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96979
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.25
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.38
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.38
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Min),A,19.38
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (Max),A,31.88
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.61
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.64
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.62
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.83
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.12
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Min),A,162.88
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (Max),A,163.38
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,163.12
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Min),A,118.88
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (Max),A,119.12
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Min),A,139.38
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (Max),A,139.88
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T16:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.06
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94968
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89392
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90027
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Min),A,79.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (Max),A,80.38
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,79.62
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Min),A,30.88
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95273
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88672
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90903
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Min),A,54.38
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (Max),A,54.5
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,54.5
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Min),A,39.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (Max),A,39.12
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,39.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.25
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9819
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.89618
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9375
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.12
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Min),A,15.88
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (Max),A,16.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.88
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Min),A,25.38
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (Max),A,25.5
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.38
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-26.94
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.978
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.79773
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96359
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Min),A,33.88
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (Max),A,33.88
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.88
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.62
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (Max),A,32.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.33
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Min),A,191.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (Max),A,192.38
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,191.62
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Min),A,98.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (Max),A,98.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Min),A,138.12
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (Max),A,138.12
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,138.12
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-25.25
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95688
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94809
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.85733
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Min),A,82.25
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (Max),A,85.5
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,83.62
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.5
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.62
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.62
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (Max),A,34.75
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,34.75
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93225
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93158
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92105
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Min),A,52.75
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (Max),A,53.62
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.12
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.5
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Min),A,41.12
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (Max),A,41.62
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.38
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.12
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97324
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84405
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97348
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.88
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (Max),A,23.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.88
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Min),A,13.25
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Min),A,37.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,37.12
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.56
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.19
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.94
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96353
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.86551
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96576
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Min),A,32.38
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.5
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Min),A,181.62
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (Max),A,184.62
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,183.12
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Min),A,117.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (Max),A,119.25
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Min),A,144.38
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (Max),A,144.75
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.31
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92239
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91946
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89868
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Min),A,66.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (Max),A,66.12
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,66.12
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Min),A,32.88
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,32.88
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Min),A,35.12
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (Max),A,37.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,36.12
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.69
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93628
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96768
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85037
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Min),A,56.25
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Min),A,48.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.5
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.12
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.06
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.38
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98734
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85238
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97446
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.62
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Min),A,13.12
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (Max),A,13.25
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.25
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Min),A,34.38
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (Max),A,34.75
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
