Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99469
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9581
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9245
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Min),A,61.38
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (Max),A,61.62
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,61.5
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.02
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Min),A,213.12
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (Max),A,216.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Min),A,127.75
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (Max),A,129.62
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,129.12
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Min),A,123.88
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (Max),A,125.75
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.12
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9281
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94153
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90701
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Min),A,65.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (Max),A,65.25
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,65.12
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Min),A,35.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (Max),A,35.12
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Min),A,44.75
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (Max),A,44.88
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,44.75
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9668
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97311
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95502
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Min),A,77.38
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (Max),A,77.88
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,77.75
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Min),A,58.75
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (Max),A,58.88
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Min),A,50.75
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (Max),A,50.88
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,50.75
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.31
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98798
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86163
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98318
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Min),A,30.38
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Min),A,46.25
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.5
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,46.38
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9779
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93524
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92074
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Min),A,35.88
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.12
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.12
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Min),A,208.25
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (Max),A,208.88
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,208.62
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Min),A,134.12
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (Max),A,134.38
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.25
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Min),A,163.5
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (Max),A,163.75
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.62
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.25
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.31
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91534
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88165
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93515
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (Max),A,66.38
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,65.38
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Min),A,50.62
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (Max),A,51.12
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,51.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95703
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94846
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95013
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Min),A,67.62
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (Max),A,69.62
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.62
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Min),A,45.38
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.5
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.25
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.44
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98865
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87927
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94742
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.13
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92709
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73623
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91815
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (Max),A,18.12
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.5
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Min),A,177.5
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (Max),A,182.88
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,181.12
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Min),A,97.38
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (Max),A,97.88
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,97.62
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Min),A,144.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (Max),A,144.25
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.25
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.12
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85171
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96606
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95059
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Min),A,46.5
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.75
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,48.12
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.88
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (Max),A,49.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,49.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Min),A,47.75
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (Max),A,48.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,47.88
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-34.87
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94775
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92438
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74878
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Min),A,60.38
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.62
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,60.5
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Min),A,37.12
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.25
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.88
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.25
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.37
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.81
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99115
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90103
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94409
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Min),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (Max),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.5
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.63
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98196
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9162
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92895
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.77
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.73
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.16
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.23
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.2
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Min),A,170.88
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (Max),A,176.38
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Min),A,121.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (Max),A,121.25
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Min),A,117.88
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (Max),A,118.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,118.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T15:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.94
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.62
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
