Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92023
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97644
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91659
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Min),A,59.25
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (Max),A,61.88
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,60.75
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Min),A,57.75
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (Max),A,57.75
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,57.75
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Min),A,40.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,40.12
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.63
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.75
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-33.06
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96271
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96341
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.77191
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Min),A,66.62
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (Max),A,67.12
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,66.88
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.87
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9903
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97885
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98044
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Min),A,31.5
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (Max),A,31.75
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.62
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Min),A,34.88
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (Max),A,35.25
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.31
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.63
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97946
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.90863
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94339
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (Max),A,26.5
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Min),A,24.62
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.03
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Min),A,182.62
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (Max),A,185.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Min),A,141.88
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (Max),A,142.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Min),A,125.62
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (Max),A,126.12
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.75
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.63
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93014
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95291
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92996
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Min),A,63.62
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,63.75
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Min),A,44.38
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (Max),A,44.38
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,44.38
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (Max),A,43.5
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,43.5
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.56
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.19
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95224
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96072
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80169
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Min),A,58.62
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (Max),A,59.12
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Min),A,49.62
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (Max),A,49.88
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.12
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.978
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97534
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Min),A,23.62
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (Max),A,23.88
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,23.75
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Min),A,40.62
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (Max),A,41.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.88
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.56
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99121
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94852
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94546
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Min),A,41.38
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,41.62
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.88
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (Max),A,26.5
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.27
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Min),A,186.75
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (Max),A,187.62
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Min),A,147.5
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (Max),A,148.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,147.75
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Min),A,139.25
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (Max),A,139.38
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.25
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.87
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.69
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92337
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95425
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93906
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.75
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (Max),A,59.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Min),A,42.88
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,43.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.5
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (Max),A,42.62
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.62
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.69
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.13
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.93
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94684
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96677
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76709
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (Max),A,60.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.12
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (Max),A,54.25
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Min),A,27.75
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.88
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-21.69
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9808
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86682
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95267
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Min),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (Max),A,12.62
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Min),A,32.38
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.62
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.25
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99347
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97156
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92761
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Min),A,53.12
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (Max),A,53.5
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,53.38
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Min),A,43.62
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.89
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.81
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Min),A,192.75
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (Max),A,193.12
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,192.88
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Min),A,148.25
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (Max),A,153.5
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Min),A,124.88
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (Max),A,125.12
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.5
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-9.44
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92984
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97009
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92963
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Min),A,63.75
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,64.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Min),A,49.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (Max),A,49.12
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,49.12
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Min),A,33.5
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (Max),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,33.62
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.13
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.31
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.25
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97406
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95819
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.76556
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Min),A,82.38
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (Max),A,84.25
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,83.38
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Min),A,39.75
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (Max),A,40.62
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.75
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.56
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.91662
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93878
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97812
