Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Min),A,35.12
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (Max),A,35.75
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.5
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.37
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.44
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98019
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94842
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91504
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Min),A,33.5
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (Max),A,34.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (Max),A,30.88
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.42
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.12
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.59
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.64
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Min),A,189.88
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (Max),A,191.5
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.75
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Min),A,141.5
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (Max),A,142.38
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.75
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Min),A,114.38
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (Max),A,115.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,114.62
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.81
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90246
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95105
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9317
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Min),A,54.25
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (Max),A,59.62
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,58.25
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Min),A,36.88
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (Max),A,37.12
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,42.12
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.38
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.75
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91748
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94028
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86038
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Min),A,45.38
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (Max),A,45.88
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,45.75
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Min),A,34.38
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (Max),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.88
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.81
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.75
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89038
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.96106
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98199
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Min),A,33.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (Max),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.69
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.75
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.5
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96472
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78613
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91708
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (Max),A,16.88
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.75
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.42
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.34
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.66
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Min),A,137.25
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (Max),A,142.88
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Min),A,109.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (Max),A,109.25
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.12
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Min),A,125.75
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (Max),A,126.25
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.63
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.69
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93454
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95084
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9086
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Min),A,67.12
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (Max),A,67.25
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,67.12
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (Max),A,40.5
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,40.5
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Min),A,41.88
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.19
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.75
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97513
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95557
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86749
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Min),A,77.38
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (Max),A,82.88
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,80.75
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Min),A,45.12
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.12
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.69
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.31
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98178
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95261
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94598
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.75
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-24.5
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.44
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98145
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87134
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91153
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.62
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.91
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.52
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.59
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Min),A,200.5
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (Max),A,205.88
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.88
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Min),A,131.88
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (Max),A,132.12
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Min),A,122.75
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (Max),A,123.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.88
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T14:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.75
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.31
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88501
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95242
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93973
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.38
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Min),A,39.62
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (Max),A,39.62
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.62
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.56
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93402
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84311
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97189
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.25
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.5
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (Max),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Min),A,66.12
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (Max),A,66.12
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.06
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.19
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93475
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98349
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.92041
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Min),A,11.25
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (Max),A,11.38
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.38
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Min),A,16.5
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (Max),A,16.5
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,16.5
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.56
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99185
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69805
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92007
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Min),A,50.5
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (Max),A,50.88
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,50.75
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (Max),A,20.5
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.41
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
