Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Min),A,157.75
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (Max),A,158.38
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.12
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Min),A,113.88
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (Max),A,113.88
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Min),A,146.25
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (Max),A,146.38
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-22.69
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84982
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95883
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.87549
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Min),A,41.25
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (Max),A,41.5
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,41.38
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.38
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.5
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.5
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.63
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.69
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.31
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91925
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87158
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91577
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.5
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (Max),A,39.62
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.62
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.75
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98276
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98022
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91547
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (Max),A,19.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,18.75
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.75
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.69
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97421
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69818
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92648
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (Max),A,17.5
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.38
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Min),A,133.88
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (Max),A,134.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Min),A,117.38
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (Max),A,117.75
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,117.5
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Min),A,106.75
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (Max),A,107.25
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.31
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86221
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95831
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91608
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Min),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.44
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.75
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94601
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96332
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9237
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Min),A,54.75
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Min),A,51.62
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (Max),A,51.75
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,51.62
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.38
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98145
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99692
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Min),A,71.88
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (Max),A,71.88
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,71.88
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97525
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94705
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94186
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.38
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.28
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.69
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Min),A,153.5
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (Max),A,153.75
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,153.62
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Min),A,161.25
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (Max),A,161.38
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Min),A,172.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (Max),A,172.75
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.38
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96097
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94678
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96518
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Min),A,83.12
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (Max),A,83.62
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,83.38
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Min),A,56.25
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (Max),A,56.38
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,56.38
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.94
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93967
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98114
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90588
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (Max),A,50.25
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,50.12
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Min),A,66.38
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (Max),A,70.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Min),A,36.75
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (Max),A,36.88
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.88
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.31
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-4.44
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98877
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95038
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99411
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Min),A,24.5
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (Max),A,24.5
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Min),A,66.88
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (Max),A,67.12
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.37
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98868
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92221
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94736
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Min),A,48.38
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (Max),A,48.5
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,48.5
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.75
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.45
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.11
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Min),A,209.5
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (Max),A,210.25
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Min),A,155.5
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (Max),A,158.88
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Min),A,184.62
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (Max),A,184.75
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,184.62
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.31
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.69
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92502
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95279
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95612
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Min),A,64.12
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (Max),A,64.25
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,64.25
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (Max),A,52.38
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.25
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.38
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.56
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89917
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96844
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86612
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
