Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Min),A,41.5
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.88
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (Max),A,49.12
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-11.87
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.87
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92975
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95404
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95474
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Min),A,10.25
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (Max),A,10.38
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.25
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99268
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96246
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95267
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Min),A,57.25
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (Max),A,57.38
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,57.25
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Min),A,35.88
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (Max),A,36.12
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,36.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.62
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.88
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.33
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.34
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.36
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Min),A,171.62
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (Max),A,172.62
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,172.12
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Min),A,148.12
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (Max),A,148.38
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Min),A,139.38
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (Max),A,139.75
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.62
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.62
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.63
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79785
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95477
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Min),A,40.25
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,40.25
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Min),A,37.88
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.38
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.12
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Min),A,63.62
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,63.75
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.19
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-36.94
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93597
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97919
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.69592
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Min),A,50.25
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (Max),A,59.5
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.38
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.62
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.56
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85934
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9393
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88299
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.62
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (Max),A,22.88
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Min),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.5
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.63
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99091
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97104
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Min),A,51.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (Max),A,51.12
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.12
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.62
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.88
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.75
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (Max),A,36.75
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.75
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.62
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.12
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Min),A,147.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (Max),A,147.12
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,147.12
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Min),A,165.25
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (Max),A,167.5
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Min),A,134.75
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (Max),A,135.12
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T13:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.25
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.13
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.72796
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96472
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97046
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Min),A,45.62
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,45.75
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Min),A,65.25
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (Max),A,65.38
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,65.25
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.19
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94311
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94656
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96283
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.75
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.5
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.5
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Min),A,42.25
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (Max),A,42.38
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,42.38
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Min),A,57.88
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (Max),A,58.12
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,58.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-22.75
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84067
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9205
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91559
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.62
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.62
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.88
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.69
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99377
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71511
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93814
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Min),A,62.62
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (Max),A,62.75
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,62.62
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.66
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.73
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.41
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.5
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Min),A,157.5
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (Max),A,159.5
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,158.38
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Min),A,122.88
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (Max),A,123.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,123.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Min),A,160.38
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (Max),A,160.88
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.12
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89221
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93811
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9516
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.5
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,51.75
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (Max),A,34.75
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,34.75
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Min),A,40.12
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.25
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.25
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.06
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.69
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90951
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90076
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Min),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (Max),A,45.38
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.88
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.12
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.25
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.12
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97632
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92105
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96619
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Min),A,31.38
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.44
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.87
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99145
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77624
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96896
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Min),A,63.12
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (Max),A,63.5
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,63.25
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Min),A,18.25
