Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (Max),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Min),A,178.12
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (Max),A,180.12
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.12
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Min),A,103.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (Max),A,107.25
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.12
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Min),A,138.5
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (Max),A,141.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.75
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.12
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.06
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.91907
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88632
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95386
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Min),A,60.38
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (Max),A,63.62
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,61.25
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Min),A,42.75
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95367
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92547
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90591
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.25
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,61.25
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Min),A,39.62
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (Max),A,39.75
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.75
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (Max),A,38.62
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.62
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.94
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.5
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99118
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91785
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86462
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.38
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.12
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.5
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99011
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91226
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96649
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.5
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (Max),A,29.75
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.62
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.98
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.16
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.28
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.25
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Min),A,194.38
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (Max),A,197.62
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.5
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Min),A,113.12
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (Max),A,115.12
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Min),A,120.62
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (Max),A,124.62
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.06
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90695
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94879
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97589
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Min),A,51.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (Max),A,51.62
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Min),A,39.12
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,39.12
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Min),A,66.38
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (Max),A,66.38
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,66.38
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.31
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.37
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.87
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93613
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95361
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9584
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Min),A,54.12
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Min),A,48.75
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (Max),A,49.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.88
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Min),A,49.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (Max),A,49.12
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.44
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99341
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9339
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,32.5
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.88
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Min),A,59.75
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (Max),A,59.88
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,59.88
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.69
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.81
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99197
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89758
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95401
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.88
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (Max),A,61.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,61.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (Max),A,27.62
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (Max),A,25.38
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.84
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.62
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Min),A,196.25
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (Max),A,199.38
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,197.75
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Min),A,134.38
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (Max),A,136.5
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.5
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Min),A,200.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (Max),A,200.12
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.12
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.87
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.87
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.75
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94018
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97406
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96329
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Min),A,62.5
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (Max),A,63.88
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.88
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (Max),A,47.25
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,47.12
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (Max),A,62.62
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,62.5
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97089
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97174
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93796
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Min),A,79.12
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (Max),A,79.62
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,79.38
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Min),A,59.38
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (Max),A,60.12
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,59.88
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Min),A,38.25
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (Max),A,38.5
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.38
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-11.87
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97842
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94687
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97223
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (Max),A,25.88
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-22.5
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99573
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83694
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9762
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Min),A,68.88
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (Max),A,69.12
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,68.88
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Min),A,32.5
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (Max),A,32.62
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.62
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.61
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.25
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.34
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Min),A,231.25
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (Max),A,232.38
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.75
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Min),A,148.5
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (Max),A,149.5
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Min),A,158.38
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (Max),A,159.25
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,158.88
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-19.75
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.06
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.19
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90845
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95819
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98944
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Min),A,48.5
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.25
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Min),A,38.38
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (Max),A,38.62
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,38.5
