Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Min),A,91.38
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.75
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.62
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-3.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.98834
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97299
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86484
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Min),A,113.5
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (Max),A,115.5
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,114.88
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Min),A,51.38
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (Max),A,51.5
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,51.38
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.12
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.12
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.19
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97882
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9346
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89725
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.88
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.94
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-28.31
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99356
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.83499
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95865
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Min),A,63.38
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,63.75
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.59
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.55
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,60.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Min),A,245.38
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (Max),A,249.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,248.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Min),A,131.5
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (Max),A,132.88
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,132.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Min),A,155.62
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (Max),A,156.38
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T12:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-20.94
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90005
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94977
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97974
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Min),A,53.75
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.75
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.75
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Min),A,38.62
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (Max),A,41.62
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,39.25
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Min),A,68.25
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (Max),A,68.62
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,68.5
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-4.88
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.75
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9902
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97394
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91287
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Min),A,126.75
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (Max),A,127.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,126.88
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Min),A,53.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (Max),A,53.5
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,53.12
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Min),A,41.38
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,41.75
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.88
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98193
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9425
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99423
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Min),A,28.12
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,28.12
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Min),A,61.88
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (Max),A,62.62
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,62.12
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.57
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.81
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99561
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69992
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85754
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Min),A,76.12
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (Max),A,76.88
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,76.5
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.38
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.5
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.03
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.03
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.95
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,69.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Min),A,282.38
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (Max),A,283.25
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.75
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Min),A,126.38
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (Max),A,130.5
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,127.38
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Min),A,181.75
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (Max),A,182.38
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.31
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.75
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86773
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94507
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97797
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.75
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.88
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Min),A,39.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (Max),A,39.12
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,39.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Min),A,64.88
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (Max),A,65.12
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,65.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.56
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.81
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.88
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96051
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89401
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90069
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.5
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.5
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.5
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.62
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Min),A,38.38
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (Max),A,38.75
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,38.5
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.56
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.06
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9863
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9512
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98511
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Min),A,22.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Min),A,21.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,1.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.81
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.87
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,1.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99768
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96683
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9602
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Min),A,89.25
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (Max),A,90.25
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,89.88
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,35.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.22
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.23
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.94
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.92
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.31
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Min),A,222.38
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (Max),A,223.62
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,223.12
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Min),A,126.75
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (Max),A,127.12
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.88
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Min),A,165.62
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (Max),A,166.12
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,165.75
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.12
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88696
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95895
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96896
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Min),A,42.88
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (Max),A,43.25
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,43.12
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Min),A,45.5
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (Max),A,45.75
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,45.62
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Min),A,57.88
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (Max),A,58.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,57.88
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.69
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96707
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91827
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94632
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Min),A,76.62
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (Max),A,78.5
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,77.88
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.88
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Min),A,48.62
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.62
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.69
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.88
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98383
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98465
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99173
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Min),A,23.5
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (Max),A,23.62
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.62
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (Max),A,37.38
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.38
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Min),A,60.88
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (Max),A,61.12
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,61.0
