Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,0.5
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,0.56
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99762
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88266
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.90866
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Min),A,78.88
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (Max),A,79.62
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,79.38
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Min),A,23.75
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.75
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.03
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.06
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.05
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.06
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.03
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.16
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,54.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Min),A,219.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (Max),A,221.75
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,221.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Min),A,135.62
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (Max),A,136.25
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,135.88
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Min),A,177.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (Max),A,177.75
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.38
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.19
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93262
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95996
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97745
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Min),A,56.62
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (Max),A,56.75
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Min),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (Max),A,45.38
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Min),A,63.12
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (Max),A,63.38
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.25
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.06
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-18.94
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96072
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94946
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92047
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (Max),A,56.62
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,56.62
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (Max),A,43.62
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Min),A,43.62
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.75
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.06
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.31
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98257
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98572
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94931
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Min),A,37.5
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,37.5
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.62
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.88
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.75
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-16.44
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99634
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9324
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.91192
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Min),A,75.62
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (Max),A,75.75
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.62
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Min),A,12.75
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,12.88
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.25
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.22
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.67
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.23
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Min),A,211.5
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (Max),A,211.62
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.5
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Min),A,158.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (Max),A,158.12
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,158.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Min),A,142.75
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (Max),A,143.38
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.12
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.5
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92581
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94879
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94662
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Min),A,55.75
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (Max),A,56.12
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,55.88
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.25
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (Max),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,43.75
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.75
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-3.62
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.82
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80801
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.98575
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82962
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.88
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Min),A,70.88
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (Max),A,70.88
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,70.88
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Min),A,30.38
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (Max),A,30.88
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.5
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.19
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99307
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97211
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.90817
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Min),A,36.88
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (Max),A,37.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.06
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.69
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99695
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94607
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95108
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Min),A,66.25
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (Max),A,67.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,66.75
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Min),A,34.38
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (Max),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.62
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.25
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.23
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.17
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.27
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.33
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Min),A,183.62
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (Max),A,185.38
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,184.12
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Min),A,168.62
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (Max),A,168.88
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,168.75
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Min),A,105.62
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (Max),A,108.88
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.19
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68765
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96817
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96942
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (Max),A,30.88
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,30.88
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Min),A,48.25
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (Max),A,48.25
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,48.25
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Min),A,55.75
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,55.75
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.87
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89126
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97244
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.74817
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Min),A,30.88
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.62
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Min),A,53.38
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (Max),A,55.38
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,54.12
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99274
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.91788
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.953
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Min),A,15.62
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (Max),A,15.62
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.62
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.56
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-5.25
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98968
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95236
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98376
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Min),A,48.12
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (Max),A,48.38
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.25
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Min),A,36.5
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (Max),A,36.88
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,36.75
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Min),A,34.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.27
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.28
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.33
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.3
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Min),A,135.25
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (Max),A,137.25
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.75
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Min),A,153.88
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (Max),A,155.38
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.38
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Min),A,138.62
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (Max),A,139.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.75
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T11:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.38
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
