Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-5.69
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-4.56
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84366
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98737
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98358
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Min),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (Max),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Min),A,78.25
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (Max),A,78.38
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,78.38
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Min),A,58.5
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (Max),A,58.75
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,58.62
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.75
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83835
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97385
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86813
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Min),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Min),A,58.5
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (Max),A,58.75
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.62
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (Max),A,31.88
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.31
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-1.56
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98596
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85025
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99371
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.75
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.75
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.75
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Min),A,56.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (Max),A,56.38
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.12
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.25
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.5
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.19
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98923
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89752
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96429
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.62
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.62
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.62
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.38
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.38
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (Max),A,28.25
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.12
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.66
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.77
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.77
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Min),A,135.38
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (Max),A,135.5
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,135.38
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Min),A,173.38
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (Max),A,173.75
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.5
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Min),A,172.5
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (Max),A,173.12
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,172.88
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.13
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.56
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8023
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.98645
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95923
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (Max),A,38.12
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,38.12
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Min),A,70.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (Max),A,72.88
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,71.38
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Min),A,52.12
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (Max),A,52.25
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,52.12
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.06
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91846
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94241
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85284
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Min),A,41.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.88
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.88
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Min),A,42.75
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.62
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.62
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.12
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.56
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98627
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85669
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99179
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.25
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.38
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (Max),A,11.38
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.38
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Min),A,52.75
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (Max),A,53.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,52.88
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.82
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-14.63
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99173
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9274
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.9306
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Min),A,65.5
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (Max),A,65.75
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,65.62
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Min),A,31.62
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (Max),A,31.75
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.62
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Min),A,19.75
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.23
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.33
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.2
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.2
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.2
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.95
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.98
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Min),A,172.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (Max),A,173.88
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,173.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Min),A,155.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (Max),A,157.62
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Min),A,153.62
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (Max),A,153.62
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.62
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.75
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.87
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80621
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97882
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94281
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (Max),A,37.88
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,37.75
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Min),A,62.12
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (Max),A,62.38
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,62.25
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Min),A,46.12
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (Max),A,46.25
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,46.12
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-42.06
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89853
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96472
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.66998
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (Max),A,36.88
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Min),A,53.5
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (Max),A,53.75
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,53.62
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.62
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-3.69
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.95206
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81961
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99429
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,10.88
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Min),A,73.25
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (Max),A,73.5
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.56
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99051
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92416
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.93469
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Min),A,64.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (Max),A,64.12
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,64.12
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Min),A,33.25
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (Max),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.88
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.88
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.88
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.89
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.48
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Min),A,146.62
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (Max),A,146.88
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Min),A,159.12
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (Max),A,159.38
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,159.25
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Min),A,157.62
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (Max),A,157.88
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.06
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.19
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85287
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9559
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96085
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Min),A,42.75
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (Max),A,43.12
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Min),A,37.12
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (Max),A,37.25
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,37.12
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Min),A,49.75
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (Max),A,50.5
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,49.88
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.06
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.5
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87616
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87002
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86612
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Min),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (Max),A,35.88
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.38
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Min),A,29.12
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.12
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.75
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.25
