Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90387
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84121
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97885
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.5
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.5
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Min),A,11.25
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (Max),A,11.25
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.25
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (Max),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.12
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.94
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99088
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96118
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97592
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Min),A,60.38
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (Max),A,60.5
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,60.5
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Min),A,37.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.25
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (Max),A,24.62
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,24.5
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.59
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.84
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.97
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.88
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Min),A,144.38
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (Max),A,146.25
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,145.62
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Min),A,114.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (Max),A,115.25
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.88
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Min),A,146.12
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (Max),A,147.25
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.06
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86154
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.97052
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97189
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.75
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Min),A,42.62
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Min),A,52.62
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,52.88
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.19
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89718
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94775
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83563
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (Max),A,38.88
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.75
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (Max),A,41.62
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.25
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.38
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-13.37
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.31
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.75
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90466
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.8298
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99393
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.88
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (Max),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Min),A,63.38
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (Max),A,63.38
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,63.38
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-4.81
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.75
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99039
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89639
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95215
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Min),A,56.38
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (Max),A,56.38
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,56.38
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (Max),A,22.88
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.88
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (Max),A,18.62
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.86
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.91
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.89
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.86
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.06
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.09
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Min),A,146.38
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (Max),A,146.75
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Min),A,116.25
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (Max),A,117.38
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Min),A,158.88
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (Max),A,159.38
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,159.12
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.13
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.87
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93954
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95206
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97427
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Min),A,63.38
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (Max),A,64.38
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,64.12
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Min),A,43.88
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (Max),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,43.88
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Min),A,68.38
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (Max),A,69.25
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,68.88
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.69
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-32.75
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91586
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93527
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75756
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Min),A,40.62
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (Max),A,41.12
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,41.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Min),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (Max),A,32.5
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.56
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87497
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99216
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99017
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Min),A,9.25
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (Max),A,9.38
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Min),A,47.25
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (Max),A,47.25
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,47.25
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.38
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.44
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97916
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94022
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95743
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Min),A,41.88
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Min),A,30.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Min),A,18.88
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (Max),A,19.12
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.88
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.17
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.58
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.62
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.41
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.39
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Min),A,155.38
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (Max),A,156.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.62
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Min),A,153.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (Max),A,153.12
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.12
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Min),A,179.25
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (Max),A,179.75
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.5
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T10:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.31
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.56
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94723
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92844
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9266
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Min),A,72.62
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (Max),A,73.25
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,72.88
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (Max),A,47.25
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,47.12
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.25
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.5
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92264
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93854
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85577
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Min),A,45.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (Max),A,46.12
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,45.38
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.88
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.81
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9104
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81595
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99377
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Min),A,10.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (Max),A,10.12
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.12
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,59.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.12
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.44
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.19
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9754
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.85275
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86484
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (Max),A,34.25
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.25
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.62
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.72
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.77
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.73
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.23
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
