Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Min),A,161.5
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (Max),A,163.12
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,162.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Min),A,100.12
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (Max),A,100.5
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.38
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Min),A,138.25
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (Max),A,145.75
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,140.25
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.94
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.44
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-21.62
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69277
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89425
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.89395
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Min),A,33.88
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Min),A,39.88
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (Max),A,40.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.37
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91214
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92868
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96771
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.88
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.5
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Min),A,51.38
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (Max),A,51.62
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.5
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98669
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88177
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.89932
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.62
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Min),A,11.5
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (Max),A,12.75
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.25
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (Max),A,17.75
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,17.62
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-38.06
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97803
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.69491
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98688
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Min),A,36.12
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (Max),A,36.25
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.25
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.33
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.38
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.34
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.23
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.22
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.59
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.64
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Min),A,133.25
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (Max),A,134.75
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Min),A,87.5
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (Max),A,89.38
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.88
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Min),A,142.5
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (Max),A,142.62
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.69
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.38
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.5
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.95193
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.85766
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92038
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Min),A,72.38
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (Max),A,72.5
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,72.38
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (Max),A,23.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.88
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Min),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (Max),A,44.5
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,44.12
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.75
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83328
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95303
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95132
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Min),A,32.38
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (Max),A,33.25
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Min),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (Max),A,45.5
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.38
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Min),A,43.25
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (Max),A,43.38
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,43.25
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99265
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83075
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97562
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Min),A,33.25
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.12
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Min),A,35.25
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.38
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-39.5
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-32.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95276
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.67343
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72705
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.75
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.39
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.55
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.91
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.02
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.95
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.11
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.25
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.16
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L1 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Min),A,160.5
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (Max),A,161.25
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,160.75
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Min),A,93.5
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (Max),A,93.5
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.5
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Min),A,130.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (Max),A,130.5
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,130.38
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-15.63
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.13
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-18.19
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9473
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96725
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90735
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Min),A,71.38
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (Max),A,71.62
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,71.62
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Min),A,56.88
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (Max),A,57.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,57.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Min),A,39.38
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (Max),A,45.75
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,41.25
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.87
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.12
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.19
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9472
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88406
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.88269
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Min),A,59.38
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (Max),A,59.5
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Min),A,31.75
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.88
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.56
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.06
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99487
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98444
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94665
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (Max),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (Max),A,31.25
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.88
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.87
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.56
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95941
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72934
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.77417
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Min),A,24.62
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.5
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.62
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.88
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.75
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.84
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.97
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.94
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.22
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.19
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.06
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.14
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.11
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L3 Active Power,kW,46.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Min),A,189.38
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (Max),A,190.12
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,189.62
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Min),A,132.62
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (Max),A,133.12
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Min),A,103.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (Max),A,108.75
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,104.62
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-14.63
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.88
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88391
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.92892
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.91955
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Min),A,47.5
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (Max),A,47.62
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,47.5
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Min),A,33.5
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (Max),A,33.88
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Min),A,43.5
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (Max),A,47.38
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,45.5
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-25.62
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.44
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.38
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.85611
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9483
