Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90024
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (Max),A,36.12
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.25
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.62
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.38
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (Max),A,34.75
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.44
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.06
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99127
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94327
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84305
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Min),A,33.38
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (Max),A,33.38
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,33.38
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (Max),A,17.38
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Min),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (Max),A,12.62
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.93
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.38
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97046
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75491
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75402
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Min),A,33.38
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (Max),A,36.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.88
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.12
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.38
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.5
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.55
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.52
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.2
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.27
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.23
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.16
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.22
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.19
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Min),A,148.38
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (Max),A,150.12
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Min),A,111.38
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (Max),A,111.62
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.5
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Min),A,98.75
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (Max),A,102.5
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.75
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.69
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.37
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-27.5
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89526
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.9772
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8168
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Min),A,51.38
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (Max),A,51.38
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,51.38
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Min),A,61.12
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (Max),A,61.25
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,61.25
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (Max),A,28.88
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.25
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.31
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95721
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92483
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82745
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.12
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (Max),A,61.12
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.62
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.12
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.13
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.75
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98309
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94501
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84491
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Min),A,17.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (Max),A,17.12
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.12
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.62
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (Max),A,12.75
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.69
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.37
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94476
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75976
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71563
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Min),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (Max),A,17.38
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.38
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.62
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.62
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.95
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.8
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.88
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.84
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.06
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.03
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L3 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Min),A,160.75
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (Max),A,162.88
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,161.25
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Min),A,130.12
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (Max),A,130.25
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.12
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Min),A,75.25
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (Max),A,75.75
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.62
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T09:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-14.44
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.44
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9501
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93588
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95782
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Min),A,62.88
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (Max),A,63.38
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,63.12
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (Max),A,32.88
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Min),A,55.88
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (Max),A,55.88
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,55.88
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96393
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89828
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83056
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Min),A,69.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (Max),A,70.88
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,70.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Min),A,31.38
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.5
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.38
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.5
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.69
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-2.56
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98148
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9667
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99628
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (Max),A,19.75
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,22.75
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Min),A,67.25
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (Max),A,67.62
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,67.5
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.87
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.19
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93448
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76181
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78729
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.62
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (Max),A,23.75
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.75
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.88
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.25
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.5
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.52
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.73
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.06
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.02
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Min),A,175.5
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (Max),A,177.12
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.12
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Min),A,102.88
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (Max),A,103.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.88
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Min),A,156.88
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (Max),A,157.12
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-8.63
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-17.37
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83111
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.96643
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.92615
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (Max),A,40.62
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Min),A,45.12
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (Max),A,44.62
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,44.25
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.19
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96017
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95554
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85443
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Min),A,55.88
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (Max),A,57.88
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Min),A,39.88
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (Max),A,40.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.56
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98691
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94604
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95828
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.25
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.25
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.25
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-37.06
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.06
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96573
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70407
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64623
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
