Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Min),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (Max),A,32.38
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.88
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.88
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.3
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.39
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.33
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.44
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.52
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Min),A,148.5
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (Max),A,150.25
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Min),A,116.5
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (Max),A,116.75
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.62
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Min),A,103.25
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (Max),A,103.88
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,103.62
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.38
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.19
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96332
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90332
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96081
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Min),A,73.38
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (Max),A,73.5
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,73.5
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Min),A,50.38
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (Max),A,50.62
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,50.62
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-9.25
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.31
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96741
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96231
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84549
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Min),A,61.88
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (Max),A,66.25
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,63.25
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.25
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.5
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.38
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.75
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.37
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99002
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87735
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93982
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Min),A,31.12
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (Max),A,31.38
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,31.12
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Min),A,11.88
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (Max),A,11.88
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.88
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.94
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.44
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9635
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72976
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67944
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Min),A,30.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (Max),A,16.75
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.62
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.62
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.75
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.81
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.84
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.84
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.53
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.33
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Min),A,196.25
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (Max),A,200.88
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,197.62
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Min),A,101.12
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (Max),A,101.25
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.25
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Min),A,106.12
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (Max),A,106.88
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,106.62
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-9.19
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.97949
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82281
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95999
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Min),A,97.12
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (Max),A,97.5
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,97.25
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Min),A,48.75
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (Max),A,48.88
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,48.88
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-8.56
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.88
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95267
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.97458
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84683
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Min),A,55.62
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (Max),A,55.88
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,55.75
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.5
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.75
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.62
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Min),A,28.12
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.31
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98859
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95779
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97888
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Min),A,32.25
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (Max),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,32.38
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.13
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-29.06
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92871
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74228
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78256
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Min),A,14.88
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.84
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.19
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.3
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.08
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Min),A,204.25
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (Max),A,204.75
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Min),A,109.12
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (Max),A,109.38
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.25
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Min),A,117.62
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (Max),A,117.88
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.25
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.81
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.96722
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74249
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97498
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Min),A,82.38
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (Max),A,82.5
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,82.5
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.75
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Min),A,66.5
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (Max),A,66.75
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,66.62
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.06
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.06
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.06
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.89972
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94229
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91327
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Min),A,37.88
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.12
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.88
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Min),A,36.88
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (Max),A,37.12
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Min),A,36.38
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (Max),A,36.38
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.38
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.56
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-20.68
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9917
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81949
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87982
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Min),A,32.62
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (Max),A,32.62
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,32.62
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (Max),A,9.62
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.62
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.25
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.87
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.69
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97305
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73089
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95724
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Min),A,35.12
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (Max),A,35.25
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.25
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (Max),A,15.38
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Min),A,19.25
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.86
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.89
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.84
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.77
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Min),A,187.12
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (Max),A,189.5
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.12
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Min),A,81.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (Max),A,81.12
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Min),A,136.88
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (Max),A,137.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.88
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-31.19
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.37
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94711
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78402
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98166
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
