Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Min),A,74.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (Max),A,74.25
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Min),A,75.25
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (Max),A,75.88
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,75.5
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-20.25
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-28.06
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.94
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8902
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.79037
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8183
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Min),A,34.88
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (Max),A,36.38
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,36.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-19.19
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-17.87
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.81
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84027
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87411
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87015
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.5
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.62
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.63
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-30.75
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94177
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.76153
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76852
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.77
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.84
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.8
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.41
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.44
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.42
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.48
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.55
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.52
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Min),A,137.25
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (Max),A,138.75
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,138.5
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Min),A,72.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (Max),A,72.25
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.12
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Min),A,121.38
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (Max),A,121.88
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T08:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88943
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.93902
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97272
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (Max),A,49.5
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,49.5
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Min),A,34.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Min),A,57.38
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.5
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,57.38
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.62
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.56
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.31
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87463
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76425
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84805
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Min),A,35.62
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (Max),A,35.62
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.62
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Min),A,28.62
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (Max),A,28.88
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.19
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.94
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-23.56
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.7753
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87903
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86206
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.25
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.25
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Min),A,15.25
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (Max),A,15.62
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,15.38
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.75
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.56
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.94
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93649
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.73553
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68508
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.88
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.92
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,250.02
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.97
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.81
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.92
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.88
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.48
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.55
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.52
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Min),A,112.5
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (Max),A,112.75
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.75
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Min),A,81.38
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (Max),A,81.62
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Min),A,107.12
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (Max),A,107.5
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,107.25
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.62
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.56
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.6495
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78647
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9585
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (Max),A,30.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Min),A,47.62
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (Max),A,47.75
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,47.62
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.44
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.07
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92334
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81057
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94241
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Min),A,42.12
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (Max),A,42.5
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Min),A,44.75
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-22.88
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-17.5
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84048
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84726
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87335
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.5
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.38
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.75
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.56
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96002
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.75036
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70236
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,23.38
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Min),A,15.38
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (Max),A,15.62
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.34
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.52
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.45
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.16
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.33
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.25
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.5
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.66
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.59
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Min),A,99.62
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (Max),A,100.12
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,99.75
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Min),A,69.88
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (Max),A,70.12
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Min),A,112.38
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (Max),A,113.12
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,112.75
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.62
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-19.5
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82419
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7821
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.90378
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.75
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.62
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (Max),A,32.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.69
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.19
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.56
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.8931
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.89154
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82071
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.38
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (Max),A,38.12
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.75
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Min),A,28.75
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (Max),A,28.88
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.69
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.19
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86404
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92572
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95306
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.12
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.25
