Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.12
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Min),A,14.25
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (Max),A,14.38
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.25
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96054
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.94098
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.88666
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Min),A,24.75
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.88
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.75
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.88
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.75
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.48
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.53
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.5
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.8
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.78
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Min),A,110.88
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (Max),A,112.62
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,112.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Min),A,88.88
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (Max),A,89.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Min),A,93.25
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (Max),A,93.5
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.25
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.37
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.06
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-20.25
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.682
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75271
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.8977
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Min),A,31.25
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (Max),A,31.5
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Min),A,31.75
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (Max),A,31.88
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,31.88
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-22.5
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.5
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.5
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88354
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.83874
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83468
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Min),A,33.12
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (Max),A,33.12
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,33.12
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Min),A,23.12
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-18.31
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.56
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.88724
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93729
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9411
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Min),A,16.62
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (Max),A,16.75
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.62
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Min),A,23.38
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (Max),A,23.62
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.5
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-15.94
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95993
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92404
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92139
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Min),A,13.25
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (Max),A,13.25
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,13.25
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.08
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.73
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.62
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Min),A,100.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (Max),A,101.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,100.5
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Min),A,84.12
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (Max),A,84.38
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.25
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Min),A,95.38
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (Max),A,95.75
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.5
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.5
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.75
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-34.69
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78381
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7442
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.73523
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,35.62
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.31
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.56
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.78643
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85165
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85959
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (Max),A,24.12
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (Max),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.37
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.62
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9761
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.86825
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94693
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.62
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.87
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.94
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97363
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93426
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.89343
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Min),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (Max),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (Max),A,25.38
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.25
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.27
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Min),A,109.25
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (Max),A,109.62
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,109.38
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Min),A,80.25
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (Max),A,80.38
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.25
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Min),A,86.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (Max),A,86.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.69
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.06
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.12
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.79525
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7608
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.65173
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (Max),A,46.75
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.5
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-31.93
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.19
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.77554
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77658
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79303
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Min),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.19
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-12.81
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84909
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83703
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9509
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.88
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.38
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.38
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-29.69
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.31
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95172
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.78573
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80911
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Min),A,16.38
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (Max),A,16.5
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.27
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.12
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Min),A,94.62
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (Max),A,104.88
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.12
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Min),A,71.38
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (Max),A,71.62
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Min),A,82.12
