Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (Max),A,82.5
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.25
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T07:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.19
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.06
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-30.37
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73269
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70764
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81964
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Min),A,33.62
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (Max),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Min),A,19.88
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.63
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.25
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.19
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7268
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.75494
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.79651
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.5
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.38
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.94
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.44
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.13
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89743
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81622
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94852
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.12
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.12
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.5
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.19
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-31.81
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-26.62
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96341
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.7619
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81128
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Min),A,26.38
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.5
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (Max),A,16.62
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.88
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Min),A,90.38
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (Max),A,91.5
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Min),A,69.5
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (Max),A,69.5
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Min),A,89.62
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (Max),A,92.12
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.25
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.75
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.5
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90832
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78317
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.80627
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Min),A,52.5
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (Max),A,52.75
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,52.62
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Min),A,28.62
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (Max),A,28.75
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,28.62
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-27.5
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.69
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.69
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83139
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.81769
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.82727
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (Max),A,29.12
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Min),A,22.88
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (Max),A,23.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.88
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.62
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9769
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84979
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94852
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.25
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.38
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.25
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.44
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.87
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95767
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.72561
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84024
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (Max),A,16.25
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.38
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.38
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.56
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.67
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.59
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.47
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.5
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Min),A,127.12
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (Max),A,127.38
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.25
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Min),A,69.25
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (Max),A,69.5
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.38
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Min),A,92.38
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (Max),A,92.5
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-46.62
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83731
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88711
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.61621
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.5
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.5
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.5
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.12
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.44
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.81
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.88385
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76358
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90243
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Min),A,34.38
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (Max),A,34.38
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,34.38
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.62
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.62
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.62
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.81
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-28.56
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.12
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84472
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.81018
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.84341
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.75
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.75
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.75
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.75
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.75
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.75
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-34.31
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.88
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95477
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.74023
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84875
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Min),A,25.5
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Min),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (Max),A,15.25
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.25
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.22
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.22
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.28
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.31
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.3
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Min),A,108.75
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (Max),A,108.75
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.75
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Min),A,74.12
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (Max),A,74.12
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.12
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Min),A,79.88
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (Max),A,79.88
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.88
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.62
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-47.19
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88586
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8009
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.60189
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Min),A,48.88
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,48.88
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Min),A,19.75
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,19.75
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.63
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.19
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.88
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.72567
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90552
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81659
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (Max),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (Max),A,27.5
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.12
