Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.5
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.12
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97592
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84323
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.83325
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Min),A,22.25
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.25
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Min),A,14.25
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-36.44
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.44
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96329
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.70422
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81241
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.38
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Min),A,15.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (Max),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,251.92
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,251.95
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.95
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,250.62
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,250.64
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.64
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,250.94
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,250.95
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.95
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Min),A,118.38
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (Max),A,119.25
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,118.62
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Min),A,71.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (Max),A,71.12
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Min),A,68.88
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (Max),A,69.12
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.38
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.13
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-44.25
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.88879
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.74804
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.6369
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (Max),A,49.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,49.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,20.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.25
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.5
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67156
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95712
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85623
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Min),A,40.38
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (Max),A,40.5
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.38
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-8.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-19.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.94
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97888
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.88629
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.8746
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Min),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Min),A,10.75
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Min),A,14.88
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,15.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.63
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-35.19
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.31
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94769
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.725
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82922
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Min),A,14.5
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (Max),A,14.75
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,14.75
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.62
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (Max),A,8.75
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,252.11
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,252.17
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,252.16
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,250.73
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,250.77
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.75
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,250.95
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,251.02
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.98
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Min),A,109.38
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (Max),A,114.62
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Min),A,84.25
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (Max),A,84.62
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Min),A,69.88
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (Max),A,70.12
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.87
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.19
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80551
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.70272
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95987
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.75
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,38.75
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.25
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.25
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Min),A,54.12
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.62
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.69
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.56
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-35.25
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73092
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90014
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.75903
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Min),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Min),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,26.88
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Min),A,22.88
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-9.87
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-20.75
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.12
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97012
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.87744
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86407
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Min),A,10.12
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (Max),A,10.12
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.12
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Min),A,14.5
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,14.88
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-43.38
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96533
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.65447
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81274
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (Max),A,28.25
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Min),A,13.62
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (Max),A,13.88
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.75
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.5
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.5
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.5
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.7
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.41
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.19
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Min),A,104.38
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (Max),A,106.12
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.62
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Min),A,69.88
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (Max),A,69.88
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.88
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Min),A,99.12
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (Max),A,99.5
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.25
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T06:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.87
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-39.63
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-28.94
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78421
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69451
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81494
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Min),A,35.62
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (Max),A,35.88
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Min),A,25.5
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (Max),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-38.63
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-27.88
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.94
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.70413
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.78799
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83059
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-24.69
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-24.44
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-21.06
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81793
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.85327
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.86423
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (Max),A,10.88
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,10.75
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Min),A,14.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (Max),A,14.5
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,14.38
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.31
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-32.06
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.56
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94165
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.77288
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86349
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Min),A,16.75
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (Max),A,17.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.88
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (Max),A,10.38
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,10.25
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.55
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.73
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.61
