Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.12
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Min),A,85.62
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (Max),A,85.75
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.75
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Min),A,66.5
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (Max),A,66.88
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.62
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Min),A,76.88
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (Max),A,77.12
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.88
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-24.19
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.13
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.75
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85553
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72891
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95032
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Min),A,38.62
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (Max),A,46.38
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,42.5
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Min),A,46.62
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (Max),A,46.88
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,46.75
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-35.69
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-30.44
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.44
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75009
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.76141
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85037
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Min),A,23.25
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (Max),A,23.5
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,23.38
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (Max),A,17.88
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.88
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (Max),A,28.25
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.25
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-24.19
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.82681
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.84964
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.85275
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.38
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Min),A,10.62
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (Max),A,10.75
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,10.62
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.38
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.62
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.5
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-33.87
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96081
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.71984
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84793
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Min),A,12.62
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (Max),A,12.62
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Min),A,10.12
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (Max),A,10.25
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,10.12
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.73
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.75
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.73
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.81
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.78
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.39
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.5
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Min),A,94.62
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (Max),A,102.5
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Min),A,62.12
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (Max),A,62.12
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.12
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Min),A,98.88
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (Max),A,99.12
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.19
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.38
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-49.38
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80197
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89178
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.58218
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Min),A,36.12
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (Max),A,36.12
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,36.12
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (Max),A,29.12
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.63
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.5
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.62
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71514
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.8067
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81784
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Min),A,18.25
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (Max),A,25.88
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.88
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-30.56
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.06
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.79223
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83111
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.88836
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.88
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.88
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.88
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.38
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Min),A,15.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (Max),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,15.12
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.37
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-20.5
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-25.69
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94739
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.88498
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83914
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Min),A,9.25
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.47
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.98
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.12
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.14
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.23
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.17
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Min),A,85.62
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (Max),A,87.25
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.62
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Min),A,75.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (Max),A,75.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Min),A,69.5
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (Max),A,69.62
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.56
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.19
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78604
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88519
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95123
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.75
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.75
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.75
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Min),A,29.12
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Min),A,47.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (Max),A,47.5
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,47.25
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-42.94
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.94
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.19
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.66821
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.82541
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89014
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.88
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (Max),A,19.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-15.31
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-26.88
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92734
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83026
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81003
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Min),A,11.5
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (Max),A,11.62
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.62
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.5
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.5
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.87
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-25.12
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.25
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94366
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.82623
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85916
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (Max),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Min),A,16.12
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (Max),A,16.12
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.12
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Min),A,9.62
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (Max),A,9.62
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,9.62
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.36
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.11
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.22
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Min),A,93.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (Max),A,93.38
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,93.25
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Min),A,73.75
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (Max),A,73.75
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.75
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Min),A,101.75
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (Max),A,102.12
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,101.88
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-31.93
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-42.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-15.75
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.80706
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.66088
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94769
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Min),A,38.75
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (Max),A,39.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,38.88
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Min),A,19.25
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (Max),A,19.38
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Min),A,53.25
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,53.62
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-41.81
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.19
940267,Colindale Street Monkston Park,2024-01-27T05:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
