Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94864
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96872
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.62155
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Min),A,21.88
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.38
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.5
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.09
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.14
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.05
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Min),A,102.88
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (Max),A,104.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.5
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Min),A,73.25
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (Max),A,73.38
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Min),A,76.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (Max),A,76.12
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.44
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-26.81
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-53.31
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.845
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81125
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.53497
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Min),A,40.12
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (Max),A,40.38
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,40.12
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Min),A,19.5
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (Max),A,19.62
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,19.62
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-39.75
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-33.19
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.06
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.67639
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.7398
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81976
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (Max),A,21.62
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.88
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.75
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.5
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99347
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77548
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80865
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Min),A,40.88
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (Max),A,41.25
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,41.12
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (Max),A,14.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-21.94
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.5
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93393
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.87485
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68014
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (Max),A,20.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.12
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.05
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Min),A,117.12
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (Max),A,118.88
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,117.88
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Min),A,66.25
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (Max),A,66.62
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.38
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Min),A,66.38
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (Max),A,66.5
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-32.37
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.06
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-31.44
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.8023
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81045
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.81323
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (Max),A,37.38
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,37.38
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (Max),A,29.38
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,29.38
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.31
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-29.81
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87939
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77081
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8157
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Min),A,31.5
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (Max),A,31.5
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.5
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Min),A,18.62
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (Max),A,18.75
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.62
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Min),A,24.62
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (Max),A,24.62
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,24.62
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.63
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-25.38
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-18.81
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90665
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.83362
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.91742
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.75
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.75
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.12
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.12
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.12
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Min),A,22.75
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (Max),A,22.75
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,22.75
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-19.31
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-41.94
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93176
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.89273
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.64401
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Min),A,18.62
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Min),A,19.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (Max),A,19.12
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,19.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (Max),A,6.88
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.98
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Min),A,95.5
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (Max),A,98.62
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.38
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Min),A,68.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (Max),A,68.25
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,68.12
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Min),A,82.88
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (Max),A,83.12
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.38
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.75
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-40.31
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56487
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91577
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.69293
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Min),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.31
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-31.06
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-31.87
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75772
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.77121
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80298
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (Max),A,23.62
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (Max),A,18.38
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (Max),A,26.62
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.69
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.5
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-29.81
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99173
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.77508
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79083
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Min),A,38.12
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (Max),A,38.5
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,38.25
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Min),A,8.62
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (Max),A,8.88
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,8.88
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Min),A,13.88
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (Max),A,14.12
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,14.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.5
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-37.75
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93606
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97314
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.68768
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Min),A,19.12
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (Max),A,19.25
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.25
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.62
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.75
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.78
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.12
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L2 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Min),A,100.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (Max),A,101.38
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,100.75
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Min),A,99.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (Max),A,99.12
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.12
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Min),A,68.88
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (Max),A,68.88
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.88
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.06
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.25
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62774
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72354
