Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96139
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (Max),A,28.88
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,28.62
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,18.38
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Min),A,58.12
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (Max),A,58.38
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,58.25
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.87
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-39.31
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.31
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74588
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68832
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90756
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Min),A,22.25
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (Max),A,23.75
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (Max),A,17.38
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Min),A,35.38
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,35.38
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-27.88
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-32.43
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-34.94
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81192
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.7767
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.74517
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.62
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (Max),A,13.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.94
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-36.63
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.89914
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98798
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.71829
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Min),A,14.75
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (Max),A,14.88
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.88
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Min),A,49.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (Max),A,49.38
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.25
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.25
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.25
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.45
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.52
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.58
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Min),A,71.75
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (Max),A,72.62
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,72.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Min),A,89.88
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (Max),A,90.25
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Min),A,112.12
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (Max),A,112.5
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.25
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T04:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.88
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.87
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53997
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.69827
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97229
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (Max),A,27.62
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.5
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (Max),A,18.12
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Min),A,62.5
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (Max),A,62.75
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,62.62
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-40.07
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-38.56
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.44
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71139
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.68783
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92688
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (Max),A,17.5
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.38
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (Max),A,33.25
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.88
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-33.5
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.25
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99335
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75515
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.81494
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Min),A,38.88
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (Max),A,39.25
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,39.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Min),A,8.12
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.75
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.88
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.88
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.5
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.75
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87021
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98743
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70108
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.25
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Min),A,49.25
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (Max),A,49.88
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.05
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.48
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.53
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.52
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Min),A,92.5
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (Max),A,94.62
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Min),A,88.5
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (Max),A,89.12
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.75
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Min),A,115.12
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (Max),A,115.25
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.12
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.56
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.06
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-14.69
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.62081
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77762
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95236
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (Max),A,27.5
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (Max),A,20.5
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (Max),A,53.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-28.75
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-37.37
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.62
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.84414
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.69958
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90451
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.25
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (Max),A,33.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,32.38
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Min),A,33.5
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (Max),A,33.5
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.75
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-40.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-31.31
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99301
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.6896
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.78665
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Min),A,38.5
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (Max),A,38.75
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.62
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Min),A,8.38
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (Max),A,8.5
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,8.38
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Min),A,13.5
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,13.5
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-18.88
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.56
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.13
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87796
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98526
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76892
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.12
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.12
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.12
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.88
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (Max),A,45.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.25
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.19
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L2 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Min),A,102.75
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (Max),A,107.5
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Min),A,87.88
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (Max),A,88.12
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Min),A,106.25
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (Max),A,106.38
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.25
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.87
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.81
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.69
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78991
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.7915
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96301
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.5
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.5
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.88
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Min),A,56.62
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (Max),A,57.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,56.75
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.75
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92041
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90115
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.91244
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Min),A,47.5
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (Max),A,25.25
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Min),A,34.75
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (Max),A,35.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,34.88
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-25.88
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-34.94
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-26.94
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83484
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.75567
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82647
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
