Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Min),A,7.38
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Min),A,8.75
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (Max),A,8.75
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.25
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.5
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.38
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.81
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-39.57
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90253
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.67715
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Min),A,13.5
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (Max),A,13.5
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.75
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Min),A,6.88
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,6.88
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.45
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.45
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Min),A,103.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (Max),A,103.12
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,103.12
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Min),A,97.12
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (Max),A,97.5
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.25
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Min),A,110.5
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (Max),A,110.88
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.62
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-52.69
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-17.56
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.55038
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91131
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9588
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (Max),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Min),A,59.88
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.38
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.81
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.69
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-28.25
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92453
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.92743
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8331
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.12
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.62
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Min),A,33.75
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (Max),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.88
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.19
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-31.5
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.75
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.81817
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.79522
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.79254
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Min),A,7.25
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (Max),A,7.38
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.38
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Min),A,9.25
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (Max),A,9.38
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,9.38
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Min),A,12.75
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (Max),A,13.12
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,12.88
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.90588
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98334
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.70059
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Min),A,14.12
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (Max),A,14.25
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.12
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (Max),A,45.5
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.67
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.69
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.86
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.88
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.27
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.28
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Min),A,91.25
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (Max),A,92.88
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.62
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Min),A,115.38
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (Max),A,115.38
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,115.38
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Min),A,105.75
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (Max),A,105.75
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,105.75
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.82
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.19
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.56
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.56265
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.91098
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97882
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (Max),A,29.5
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,29.38
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Min),A,73.38
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (Max),A,73.75
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,73.62
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.19
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.94
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.25
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95084
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86398
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.85931
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Min),A,62.25
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (Max),A,62.25
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,62.25
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.25
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.75
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.5
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.85046
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94241
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96094
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.12
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.25
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.38
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.93
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-38.25
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96487
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98007
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.69216
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Min),A,25.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Min),A,46.62
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,46.75
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Min),A,7.12
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (Max),A,7.12
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,7.12
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.28
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.33
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,28.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Min),A,116.5
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (Max),A,116.88
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,116.75
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Min),A,121.38
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (Max),A,121.5
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,121.38
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Min),A,131.25
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (Max),A,131.38
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,131.25
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T03:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-51.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-37.37
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.69
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.5715
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.72573
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Min),A,73.25
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (Max),A,74.12
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,73.88
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-25.75
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92856
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87179
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84909
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (Max),A,53.38
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,51.88
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (Max),A,28.12
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Min),A,25.88
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (Max),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.06
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-27.19
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.97577
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95633
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.82043
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Min),A,18.38
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Min),A,13.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (Max),A,13.38
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,13.12
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.43
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-33.75
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93194
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97974
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74154
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Min),A,18.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Min),A,45.62
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (Max),A,46.12
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.48
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.47
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.17
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.11
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Min),A,113.12
