Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (Max),A,115.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.5
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Min),A,110.5
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (Max),A,113.88
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.38
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Min),A,118.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (Max),A,118.62
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,118.38
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.06
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.87
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89929
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.71737
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98209
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (Max),A,49.12
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.12
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Min),A,17.38
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (Max),A,17.5
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,17.38
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Min),A,84.12
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (Max),A,84.5
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,84.38
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.5
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.56
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93216
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85715
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.80835
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (Max),A,52.25
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,51.62
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Min),A,26.38
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.94
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-16.69
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-19.56
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86535
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.92981
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.87988
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Min),A,7.62
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (Max),A,7.75
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.75
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Min),A,17.5
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (Max),A,17.62
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,17.62
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Min),A,14.62
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (Max),A,14.88
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,14.62
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-13.44
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.06
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.19
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93152
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98196
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.74041
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Min),A,18.5
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (Max),A,18.5
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.5
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Min),A,44.5
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (Max),A,44.62
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.62
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.5
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.58
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.58
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Min),A,125.12
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (Max),A,127.25
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,126.62
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Min),A,103.5
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (Max),A,103.88
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Min),A,128.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (Max),A,128.12
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.88
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-34.31
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66226
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75003
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9787
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.5
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.62
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Min),A,78.38
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (Max),A,78.88
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,78.62
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.63
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.25
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.62
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93948
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86899
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84793
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Min),A,55.25
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (Max),A,55.25
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,55.25
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (Max),A,27.75
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (Max),A,27.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.88
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-21.06
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-28.06
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.86255
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97201
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.80023
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Min),A,8.12
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.12
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Min),A,13.62
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (Max),A,13.75
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,13.62
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.13
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.81
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.38
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94885
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98022
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80716
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Min),A,19.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (Max),A,19.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Min),A,44.62
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (Max),A,44.88
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.75
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Min),A,7.88
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (Max),A,7.88
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,7.88
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.53
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.02
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Min),A,108.38
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (Max),A,108.62
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,108.5
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Min),A,116.75
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (Max),A,117.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Min),A,124.75
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (Max),A,124.88
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.75
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.63
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.13
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.87
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74817
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77719
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98511
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Min),A,35.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,35.12
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.25
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.38
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Min),A,89.75
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.5
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.25
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-19.44
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.44
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-30.19
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.91803
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85336
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.81036
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.25
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (Max),A,49.25
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,48.12
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Min),A,25.12
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (Max),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.25
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.25
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.75
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.84088
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97031
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95834
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Min),A,8.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (Max),A,8.12
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (Max),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Min),A,24.62
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.75
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-20.38
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.19
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84723
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98227
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76358
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Min),A,11.75
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (Max),A,12.88
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.62
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Min),A,44.12
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (Max),A,44.25
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.12
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,7.5
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.27
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.27
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.69
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.75
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.47
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Min),A,100.88
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (Max),A,103.88
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,102.62
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Min),A,116.62
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (Max),A,117.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,116.88
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Min),A,145.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (Max),A,145.5
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.75
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.75
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.25
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.53951
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.73828
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98444
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,27.38
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Min),A,89.25
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (Max),A,89.62
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,89.38
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.19
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-27.44
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95019
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.84619
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83206
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Min),A,60.62
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.62
