Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,61.5
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Min),A,27.38
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.62
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (Max),A,25.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.87
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.81
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.63
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.89371
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94229
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94443
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Min),A,18.12
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (Max),A,18.25
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.25
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-19.25
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.5
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.84811
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98239
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.73285
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Min),A,13.38
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Min),A,45.12
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (Max),A,45.75
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.38
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Min),A,7.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (Max),A,7.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,7.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Min),A,104.75
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (Max),A,106.75
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,105.75
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Min),A,108.5
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (Max),A,108.88
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.62
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Min),A,143.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (Max),A,143.25
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-53.06
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.81
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.54437
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75891
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98459
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Min),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,27.25
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Min),A,88.88
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (Max),A,89.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,88.88
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.5
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-24.88
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93692
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86078
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86444
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Min),A,54.88
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (Max),A,54.88
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,54.88
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Min),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (Max),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.25
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Min),A,28.25
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-26.75
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.13
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.87
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83087
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94784
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9494
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Min),A,8.5
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (Max),A,8.5
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Min),A,18.62
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (Max),A,18.75
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.62
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Min),A,24.38
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (Max),A,24.88
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.62
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.69
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-28.06
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91925
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98044
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7994
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Min),A,17.5
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (Max),A,17.62
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Min),A,47.5
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (Max),A,47.62
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,47.62
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.16
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.17
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.16
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.14
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.16
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Min),A,104.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (Max),A,104.12
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Min),A,113.25
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (Max),A,113.5
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.38
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Min),A,147.75
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (Max),A,148.25
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T02:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-48.81
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.44
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.60836
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79049
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98965
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Min),A,28.88
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Min),A,100.62
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (Max),A,100.88
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,100.75
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.25
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.25
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.69
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9415
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90243
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.83899
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Min),A,56.38
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (Max),A,58.25
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,57.12
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (Max),A,31.12
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.88
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Min),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (Max),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-20.44
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.69
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.87393
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.95151
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93414
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.62
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.62
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.62
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Min),A,19.62
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.75
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (Max),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-16.25
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-4.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.93
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.87042
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.992
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.76413
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Min),A,13.25
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (Max),A,13.38
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.38
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Min),A,57.25
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (Max),A,57.62
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,57.38
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Min),A,7.38
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (Max),A,7.38
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,7.38
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.22
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.44
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.27
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.48
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.11
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Min),A,104.62
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (Max),A,106.62
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,105.5
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Min),A,126.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (Max),A,126.38
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.25
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Min),A,156.62
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (Max),A,156.88
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,156.75
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.19
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.06
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.5
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.76437
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86093
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9892
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Min),A,34.5
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (Max),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,34.62
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Min),A,25.12
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Min),A,99.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (Max),A,99.75
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,99.38
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.37
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-24.5
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-15.63
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93838
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85284
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93921
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Min),A,56.5
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (Max),A,58.62
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,57.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Min),A,30.12
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Min),A,45.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (Max),A,45.75
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99329
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93872
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93774
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Min),A,31.75
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (Max),A,31.88
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,31.75
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Min),A,19.38
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (Max),A,19.5
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.38
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (Max),A,24.5
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-14.06
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.94
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.88101
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98822
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.78537
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Min),A,13.88
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (Max),A,13.88
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.88
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (Max),A,65.25
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,65.12
