Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Min),A,7.5
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (Max),A,7.62
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,7.62
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.05
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.08
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Min),A,133.5
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (Max),A,135.38
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,133.88
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Min),A,137.62
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (Max),A,137.62
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,137.62
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Min),A,175.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (Max),A,175.5
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,175.25
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-38.75
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.81
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.73391
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.78518
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98737
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Min),A,35.12
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (Max),A,35.25
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,35.25
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Min),A,97.62
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (Max),A,98.5
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,98.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-25.56
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95547
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.85211
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87851
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Min),A,67.25
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (Max),A,67.38
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,67.25
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Min),A,31.25
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (Max),A,31.62
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.5
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Min),A,33.12
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (Max),A,33.38
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.25
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.75
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.31
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.90231
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94406
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96365
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Min),A,10.75
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (Max),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.88
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Min),A,20.75
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (Max),A,20.75
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,20.75
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (Max),A,36.12
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,33.12
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-11.44
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-5.56
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.56
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94406
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.99216
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84836
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Min),A,71.12
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (Max),A,71.62
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,71.25
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.03
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Min),A,132.12
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (Max),A,132.25
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,132.25
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Min),A,140.38
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (Max),A,140.62
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.5
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Min),A,163.38
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (Max),A,174.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.62
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-27.88
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-18.5
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.56
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.85711
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86126
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98596
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Min),A,45.75
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (Max),A,45.75
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,45.75
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (Max),A,24.5
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,23.75
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Min),A,90.38
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (Max),A,90.62
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,90.5
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.75
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-22.81
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94568
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88815
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.8808
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Min),A,61.38
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.5
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,61.38
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Min),A,32.38
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (Max),A,32.62
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.5
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.37
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98572
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97394
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95514
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Min),A,28.75
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (Max),A,28.88
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,28.88
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Min),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (Max),A,27.25
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.12
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.31
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.31
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-9.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95785
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98917
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96686
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.38
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.5
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,67.5
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,250.12
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,250.16
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.69
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.75
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.36
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Min),A,153.62
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (Max),A,153.88
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Min),A,149.25
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (Max),A,151.62
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,150.5
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Min),A,166.12
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (Max),A,166.25
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,166.25
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-33.87
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.69
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.75
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.78436
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.83188
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98785
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Min),A,36.5
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (Max),A,36.62
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,36.62
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Min),A,20.88
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,20.88
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Min),A,91.75
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (Max),A,92.38
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,92.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.57
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.75
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-26.88
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94275
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.87616
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.84063
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Min),A,58.88
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (Max),A,59.25
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,59.12
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Min),A,32.5
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (Max),A,32.75
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,32.62
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Min),A,27.62
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (Max),A,27.75
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.75
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.13
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.93851
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.953
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94424
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Min),A,12.38
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (Max),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.38
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (Max),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,26.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-6.63
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-8.19
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94903
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98813
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97784
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (Max),A,22.25
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.25
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Min),A,67.38
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (Max),A,67.5
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,67.38
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (Max),A,25.88
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.88
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,251.11
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,251.19
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.16
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.72
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.78
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.75
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,249.12
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,249.17
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.14
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L3 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Min),A,128.38
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (Max),A,128.75
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Min),A,138.62
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (Max),A,139.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,138.88
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Min),A,169.25
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (Max),A,170.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,169.75
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.19
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-33.63
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.31
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.9042
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76168
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98639
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,22.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Min),A,56.5
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (Max),A,56.62
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,56.62
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Min),A,91.12
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (Max),A,91.5
