Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,91.25
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.56
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.68
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94116
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94745
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.89874
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Min),A,59.25
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (Max),A,60.5
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,59.5
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Min),A,41.38
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (Max),A,45.12
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Min),A,34.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (Max),A,34.38
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.12
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-10.87
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.81
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-16.75
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.92615
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97839
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93283
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Min),A,10.12
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (Max),A,10.25
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.12
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Min),A,29.38
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Min),A,25.5
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.62
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95837
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98544
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82354
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.62
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (Max),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.5
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,61.12
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Min),A,10.5
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (Max),A,10.5
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,10.5
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.84
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.02
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.5
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.72
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.59
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,249.23
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.16
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Min),A,148.12
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (Max),A,153.25
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.25
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Min),A,151.12
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (Max),A,155.12
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,152.12
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Min),A,159.75
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (Max),A,160.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,159.88
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T01:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-32.63
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87689
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.77035
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98831
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Min),A,50.62
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (Max),A,50.75
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,50.75
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,22.12
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Min),A,99.38
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (Max),A,99.38
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,99.38
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.19
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.75
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93585
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9425
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.87863
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Min),A,59.5
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (Max),A,61.25
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,60.38
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Min),A,41.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (Max),A,41.12
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Min),A,31.88
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (Max),A,32.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-17.75
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-8.81
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.8836
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97632
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94058
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (Max),A,9.12
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (Max),A,29.75
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,29.75
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.13
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.88
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94925
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97833
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84085
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.38
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.75
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Min),A,61.75
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.75
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.75
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Min),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (Max),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,12.5
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.45
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.61
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.53
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.89
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.55
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.69
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.61
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Min),A,142.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (Max),A,145.12
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,143.62
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Min),A,152.62
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (Max),A,152.62
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.62
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Min),A,167.75
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (Max),A,168.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.44
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-35.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.87
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87665
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.75042
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98859
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,25.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Min),A,49.5
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,49.75
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Min),A,101.12
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (Max),A,101.25
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,101.12
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.69
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-21.12
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95273
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93863
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90207
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Min),A,68.12
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (Max),A,68.25
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,68.12
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Min),A,41.62
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (Max),A,41.75
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.75
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Min),A,35.5
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (Max),A,35.5
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.5
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-23.44
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-14.19
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.83536
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94083
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94803
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Min),A,8.25
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (Max),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (Max),A,27.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,26.88
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.56
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.63
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.12
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92587
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.979
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.86178
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Min),A,16.5
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (Max),A,17.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.75
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Min),A,62.12
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (Max),A,62.88
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,62.5
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.25
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.11
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.19
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.14
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.75
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.78
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.77
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.28
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Min),A,141.5
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (Max),A,141.88
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Min),A,143.38
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (Max),A,144.12
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,143.75
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Min),A,174.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (Max),A,174.25
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,174.12
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.75
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.37
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.82119
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.76754
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97317
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Min),A,39.38
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (Max),A,48.62
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,22.75
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Min),A,61.5
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (Max),A,63.12
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,62.38
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-12.75
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.96194
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94507
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.9476
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Min),A,80.88
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (Max),A,81.88
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,81.38
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Min),A,43.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (Max),A,43.12
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,43.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (Max),A,46.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.81
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-10.63
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.37
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99466
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.97049
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.94278
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.5
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.25
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,28.38
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Min),A,26.12
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (Max),A,26.38
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.75
