Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.06
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-24.31
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.91415
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97937
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.82663
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Min),A,17.12
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (Max),A,17.25
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,17.25
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Min),A,64.25
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (Max),A,64.38
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.25
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Min),A,11.25
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.19
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L1 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Min),A,182.75
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (Max),A,191.88
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,187.25
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Min),A,154.88
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (Max),A,157.62
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.25
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Min),A,144.5
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (Max),A,146.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,145.25
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.62
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.62
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83572
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.79651
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9642
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Min),A,43.75
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,44.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Min),A,60.25
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (Max),A,60.88
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,60.62
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.13
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.44
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-10.06
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.94476
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9227
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97571
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Min),A,58.38
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (Max),A,61.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,59.38
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.62
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.38
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.5
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.62
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.81
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99286
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93536
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.93753
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Min),A,43.25
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (Max),A,43.38
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Min),A,19.75
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (Max),A,19.88
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,19.88
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.87
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9671
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97549
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.84964
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (Max),A,28.62
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.5
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Min),A,59.75
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (Max),A,60.25
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,60.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.38
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.38
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.38
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.5
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.53
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.52
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.28
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.33
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.86
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Min),A,171.25
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (Max),A,174.12
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.5
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Min),A,136.88
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (Max),A,137.38
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,137.25
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Min),A,164.38
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (Max),A,165.12
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,164.88
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-29.38
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-20.62
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.06
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83926
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89541
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95962
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Min),A,44.88
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (Max),A,45.12
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.88
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.75
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Min),A,56.88
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (Max),A,57.38
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,57.12
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-14.56
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.75
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.95508
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94327
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94974
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Min),A,62.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (Max),A,62.88
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,62.38
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Min),A,44.62
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (Max),A,44.88
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,44.75
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Min),A,50.25
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (Max),A,50.38
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,50.38
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-2.94
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.57
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99548
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93741
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96432
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Min),A,51.75
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (Max),A,52.12
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,51.88
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (Max),A,20.25
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.25
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Min),A,28.88
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.5
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.81
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94873
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98465
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87332
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Min),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (Max),A,20.5
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,20.5
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Min),A,69.25
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (Max),A,69.88
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,69.5
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.38
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.03
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.09
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.97
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L1 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Min),A,176.38
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (Max),A,177.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,176.62
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Min),A,164.12
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (Max),A,164.38
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,164.25
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Min),A,147.5
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (Max),A,147.75
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.62
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-30.44
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.83166
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89722
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97931
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Min),A,44.12
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (Max),A,45.25
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,45.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Min),A,31.38
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (Max),A,31.62
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,31.5
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Min),A,72.12
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (Max),A,72.38
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,72.25
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.69
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-19.06
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-23.69
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93664
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90417
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.86502
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Min),A,51.38
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (Max),A,53.5
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Min),A,36.75
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (Max),A,36.88
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.75
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Min),A,31.62
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (Max),A,31.75
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.75
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-7.63
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.06
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98312
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93823
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.96161
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Min),A,23.62
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (Max),A,23.88
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.75
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Min),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (Max),A,20.5
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (Max),A,28.25
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,28.12
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-2.12
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.75
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-21.56
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95053
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98083
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.85144
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Min),A,19.88
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (Max),A,20.38
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.12
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Min),A,65.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (Max),A,66.25
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,65.62
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Min),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (Max),A,11.12
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,11.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.09
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.09
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.92
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L2 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Min),A,137.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (Max),A,140.38
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Min),A,152.88
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (Max),A,153.5
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,153.25
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Min),A,141.75
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (Max),A,141.88
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,141.75
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-27T00:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-37.06
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.19
