Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.74994
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88739
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9881
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Min),A,34.12
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (Max),A,34.38
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,34.25
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Min),A,26.88
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (Max),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Min),A,95.75
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (Max),A,97.5
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,97.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-36.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-20.56
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-20.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.7211
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.88724
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90649
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (Max),A,23.38
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.12
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Min),A,30.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Min),A,40.25
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (Max),A,40.62
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,40.38
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.63
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.19
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98593
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99347
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98117
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Min),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Min),A,50.5
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (Max),A,50.75
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.62
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (Max),A,44.12
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.69
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.25
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93237
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98447
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.80572
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (Max),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.25
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Min),A,60.88
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (Max),A,61.25
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (Max),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.25
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.28
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.7
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.77
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.72
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.36
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Min),A,99.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (Max),A,100.12
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.25
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Min),A,166.5
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (Max),A,166.88
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,166.75
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Min),A,187.62
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (Max),A,187.88
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,187.75
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-44.12
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.12
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.65945
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.89404
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9874
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (Max),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Min),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Min),A,94.38
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (Max),A,96.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,95.5
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-18.06
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-17.94
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.62
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92306
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9071
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90875
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Min),A,39.88
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (Max),A,40.38
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,40.12
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (Max),A,28.62
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Min),A,40.88
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.25
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.75
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-5.5
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9888
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98898
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99203
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Min),A,24.88
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (Max),A,25.25
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Min),A,41.38
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (Max),A,42.25
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.75
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Min),A,63.5
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (Max),A,63.75
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,63.5
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.81
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-31.87
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96826
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98306
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.75518
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Min),A,27.75
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (Max),A,29.25
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,28.88
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Min),A,56.38
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (Max),A,56.88
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.62
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.23
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.05
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.14
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.41
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.47
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Min),A,118.5
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (Max),A,119.88
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,119.5
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Min),A,154.88
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (Max),A,155.12
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,155.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Min),A,206.12
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (Max),A,206.38
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.25
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-41.19
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-22.31
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.69616
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88205
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98367
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Min),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Min),A,27.75
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Min),A,83.25
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (Max),A,84.62
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,84.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-33.63
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-14.31
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.56
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74414
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90134
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93445
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Min),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (Max),A,26.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Min),A,29.75
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (Max),A,30.62
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Min),A,47.88
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (Max),A,48.75
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,48.38
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.44
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.31
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99011
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99142
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98981
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Min),A,25.38
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (Max),A,25.5
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Min),A,42.25
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (Max),A,43.5
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Min),A,58.38
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (Max),A,58.5
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,58.38
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-9.37
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-34.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96207
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96756
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.72824
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,1.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Min),A,28.75
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (Max),A,28.75
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.75
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Min),A,41.75
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (Max),A,42.88
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.38
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Min),A,8.12
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (Max),A,8.12
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,8.12
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.03
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.28
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.27
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Min),A,104.12
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (Max),A,105.62
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,104.88
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Min),A,141.38
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (Max),A,142.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Min),A,196.88
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (Max),A,197.25
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.12
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-43.38
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-25.38
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-5.31
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.66494
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.86471
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98788
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Min),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Min),A,27.25
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,27.25
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Min),A,84.62
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (Max),A,85.12
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,84.88
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.5
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.31
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.71502
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94394
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97934
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Min),A,24.25
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (Max),A,24.5
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.38
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Min),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (Max),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Min),A,82.38
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (Max),A,82.75
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,82.5
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.81
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.63
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
