Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98679
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99097
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98859
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Min),A,25.62
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (Max),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Min),A,42.75
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (Max),A,43.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,42.88
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Min),A,57.25
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (Max),A,58.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.62
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-8.37
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-30.63
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.93436
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.97766
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.7731
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Min),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (Max),A,22.62
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Min),A,50.12
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (Max),A,50.5
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,50.25
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Min),A,8.25
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (Max),A,8.25
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,8.25
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.52
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,21.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Min),A,98.38
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (Max),A,98.5
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,98.38
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Min),A,156.38
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (Max),A,156.62
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,156.5
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Min),A,231.88
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (Max),A,232.5
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-42.5
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-24.75
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.68432
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.84424
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98614
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Min),A,31.12
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (Max),A,31.75
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,31.38
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Min),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (Max),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,21.62
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Min),A,82.75
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (Max),A,83.62
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,83.25
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.69
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-16.13
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.94
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.74142
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.9183
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90567
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Min),A,25.75
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (Max),A,27.38
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Min),A,29.88
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (Max),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Min),A,43.12
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (Max),A,43.88
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.38
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.88
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.13
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99582
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99088
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98245
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Min),A,43.12
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (Max),A,43.5
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,43.25
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Min),A,42.38
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (Max),A,44.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.25
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (Max),A,47.25
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,46.5
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-12.44
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-27.12
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.92773
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.98047
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.79821
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Min),A,21.38
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (Max),A,21.75
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Min),A,51.25
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (Max),A,52.25
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.62
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Min),A,8.75
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (Max),A,9.12
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,8.88
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.69
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.73
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.8
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.88
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.84
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Min),A,115.62
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (Max),A,117.25
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.5
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Min),A,144.88
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (Max),A,145.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,144.88
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Min),A,179.62
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (Max),A,180.5
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.88
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-27.44
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89065
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.82409
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95819
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Min),A,49.75
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (Max),A,50.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,49.88
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (Max),A,22.12
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Min),A,52.5
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (Max),A,52.88
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,52.75
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-34.56
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.75
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-19.88
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.75787
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.91971
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.90832
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Min),A,35.12
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (Max),A,35.38
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.25
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Min),A,44.88
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (Max),A,45.62
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.12
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.06
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-1.62
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-8.5
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99719
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99484
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98029
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Min),A,44.75
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (Max),A,52.25
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,47.38
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Min),A,61.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (Max),A,61.88
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,61.12
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Min),A,44.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (Max),A,44.62
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.38
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.37
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.87
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-23.81
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.94568
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92169
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.81918
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Min),A,22.88
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (Max),A,23.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,22.88
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Min),A,24.5
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (Max),A,25.12
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Min),A,9.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (Max),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,9.25
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,251.08
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,251.28
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.2
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.25
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.3
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.27
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,250.19
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,250.28
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,250.23
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Min),A,140.38
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (Max),A,146.62
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.5
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Min),A,140.62
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (Max),A,140.75
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.62
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Min),A,150.25
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (Max),A,150.62
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T23:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-39.81
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-29.06
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.37
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.71487
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80349
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96185
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (Max),A,31.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,31.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Min),A,21.5
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (Max),A,21.5
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,21.5
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Min),A,54.25
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (Max),A,54.25
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.94
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-15.25
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.25
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.80035
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.93759
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93646
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (Max),A,29.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Min),A,43.75
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (Max),A,43.75
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.75
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Min),A,55.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (Max),A,55.12
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.44
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98697
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98691
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Min),A,30.5
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (Max),A,30.5
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.5
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Min),A,42.5
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (Max),A,42.62
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.62
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Min),A,43.25
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (Max),A,43.25
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.25
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-8.63
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-12.25
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.9516
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93893
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.94891
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (Max),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.25
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (Max),A,26.25
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.25
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Min),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (Max),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.62
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.64
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.67
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.66
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.56
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.17
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.2
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.19
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
