Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Min),A,109.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (Max),A,110.75
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,109.88
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Min),A,132.38
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (Max),A,132.5
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,132.5
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Min),A,169.88
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (Max),A,170.12
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.56
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.75
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.86905
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.88028
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96417
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Min),A,46.88
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (Max),A,47.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,46.88
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Min),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Min),A,54.62
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (Max),A,55.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-37.63
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.73388
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95981
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.93771
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (Max),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Min),A,46.88
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Min),A,53.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (Max),A,53.62
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.25
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.13
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98941
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.9866
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.9751
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Min),A,29.38
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (Max),A,29.62
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (Max),A,43.88
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Min),A,43.12
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (Max),A,43.5
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,43.38
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.25
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-17.13
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.95505
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9393
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.8862
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (Max),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Min),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (Max),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.12
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (Max),A,12.12
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,12.12
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.72
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.72
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.72
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,249.48
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.5
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,249.3
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,249.3
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.3
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,29.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Min),A,127.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (Max),A,127.25
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Min),A,146.5
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (Max),A,146.75
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,146.62
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Min),A,163.12
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (Max),A,163.25
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.12
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-16.19
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-30.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-11.31
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.94711
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.80789
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96194
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Min),A,74.12
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (Max),A,74.12
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,74.12
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Min),A,23.88
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (Max),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,24.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Min),A,54.5
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (Max),A,55.38
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,54.88
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-23.56
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-10.19
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.87286
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95724
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95126
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Min),A,36.25
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (Max),A,37.38
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,36.75
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Min),A,46.75
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (Max),A,47.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,46.88
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Min),A,57.75
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (Max),A,58.62
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,58.25
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.69
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-11.25
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99283
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98715
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97101
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Min),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (Max),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.5
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Min),A,43.75
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,44.12
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Min),A,43.75
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (Max),A,43.88
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.88
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.25
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-14.06
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-18.19
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98209
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.93991
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87115
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Min),A,47.88
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Min),A,12.38
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (Max),A,12.38
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,12.38
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.34
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.36
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.7
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.41
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.42
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.42
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Min),A,185.12
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (Max),A,186.25
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Min),A,140.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (Max),A,140.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,140.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Min),A,168.75
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (Max),A,169.12
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-26.19
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-23.44
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.94
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.87433
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.87329
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.96628
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Min),A,50.12
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (Max),A,50.5
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,50.12
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Min),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (Max),A,28.88
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,28.62
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Min),A,62.25
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (Max),A,64.62
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,63.88
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-30.19
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-9.5
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.94
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.79672
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96814
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95935
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Min),A,29.38
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Min),A,57.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (Max),A,57.12
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,57.12
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Min),A,65.88
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (Max),A,67.12
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.12
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.94
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.94
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99097
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98813
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97488
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Min),A,27.38
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (Max),A,27.75
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.62
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Min),A,44.12
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (Max),A,44.62
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,44.38
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Min),A,45.62
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (Max),A,46.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.75
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.63
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.87
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-22.06
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98114
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95602
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.83563
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Min),A,44.75
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (Max),A,46.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,45.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (Max),A,32.62
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.38
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Min),A,11.5
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (Max),A,11.62
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,11.5
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.27
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.31
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.3
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.73
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.52
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L3 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Min),A,149.12
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (Max),A,150.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,149.5
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Min),A,161.12
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (Max),A,161.62
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,161.38
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Min),A,186.5
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (Max),A,187.12
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-28.31
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-21.44
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.37
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.84787
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.8949
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.97144
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Min),A,42.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (Max),A,42.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,42.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Min),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Min),A,62.38
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (Max),A,63.75
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,63.38
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-21.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.31
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.31
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.90158
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95044
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94614
