Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Min),A,38.5
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (Max),A,40.75
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.75
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Min),A,48.25
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (Max),A,48.38
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.25
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Min),A,55.5
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (Max),A,56.12
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.62
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-4.19
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.62
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99106
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98978
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Min),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (Max),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.88
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Min),A,43.38
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (Max),A,43.75
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,43.62
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-1.88
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.63
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-6.44
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.99631
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92566
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.96732
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,20.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Min),A,80.5
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (Max),A,82.12
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,81.62
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Min),A,26.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (Max),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,26.12
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Min),A,23.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (Max),A,23.12
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.44
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.69
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.95
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Min),A,185.25
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (Max),A,188.38
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,187.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Min),A,147.38
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (Max),A,147.62
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Min),A,200.25
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (Max),A,200.75
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.5
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-36.87
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-28.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.75183
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.81491
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.95102
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Min),A,37.75
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (Max),A,38.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,37.88
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Min),A,23.75
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (Max),A,24.38
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,24.12
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Min),A,53.88
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (Max),A,54.62
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,54.25
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-24.75
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-22.81
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-14.44
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.83929
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.86758
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.94668
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Min),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (Max),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,32.12
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Min),A,33.88
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (Max),A,34.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Min),A,55.88
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (Max),A,56.62
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.25
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.56
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-6.25
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.31
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99414
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98764
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99057
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Min),A,37.25
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (Max),A,37.38
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,37.38
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Min),A,46.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (Max),A,46.62
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.25
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Min),A,70.25
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (Max),A,70.62
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,70.5
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-3.06
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-12.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-11.87
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98105
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.9603
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95087
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Min),A,39.5
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (Max),A,39.75
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,39.62
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Min),A,35.12
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (Max),A,35.38
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.25
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Min),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (Max),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.12
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.5
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.73
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Min),A,141.5
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (Max),A,141.62
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Min),A,137.12
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (Max),A,137.62
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.38
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Min),A,201.12
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (Max),A,201.62
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.38
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T22:00:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-25.81
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.31
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.867
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95636
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.94153
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Min),A,52.88
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (Max),A,53.12
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,53.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Min),A,50.25
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (Max),A,50.38
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,50.38
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Min),A,56.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (Max),A,57.75
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,56.88
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-15.75
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-18.56
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-17.06
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.93616
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.90417
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.92639
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Min),A,48.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (Max),A,48.88
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,48.38
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Min),A,39.25
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (Max),A,39.5
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,39.25
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Min),A,45.88
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (Max),A,46.88
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.38
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-5.38
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.19
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.98083
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.98773
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98801
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Min),A,17.88
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (Max),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Min),A,44.88
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (Max),A,45.62
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,45.25
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Min),A,58.75
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (Max),A,59.12
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.88
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-13.94
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97842
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.91366
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.92578
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Min),A,46.75
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (Max),A,46.88
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,46.88
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Min),A,26.62
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (Max),A,27.12
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.88
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Min),A,14.12
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (Max),A,14.38
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,14.25
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,251.3
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,251.41
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,251.34
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,250.11
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,250.16
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.14
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,249.77
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,249.91
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.83
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Min),A,164.12
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (Max),A,164.75
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.5
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Min),A,160.62
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (Max),A,161.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,160.88
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Min),A,175.25
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (Max),A,175.75
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.62
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:50:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-21.5
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-15.63
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-16.87
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89599
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.94287
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.93536
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Min),A,56.25
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (Max),A,56.38
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,56.25
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Min),A,42.75
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (Max),A,42.88
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,42.75
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Min),A,53.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (Max),A,54.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,53.5
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-29.62
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.13
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.81057
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.96341
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96307
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Min),A,31.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (Max),A,31.25
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,31.12
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Min),A,60.25
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (Max),A,61.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.62
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Min),A,65.62
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (Max),A,66.62
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,66.25
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-3.38
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-4.38
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-6.19
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.9913
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.99033
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.99106
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Min),A,30.62
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (Max),A,30.75
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.62
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Min),A,46.38
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (Max),A,46.88
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.75
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Min),A,68.5
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (Max),A,68.88
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,68.62
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-11.75
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-20.56
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.98038
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.96149
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.87286
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
