Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Min),A,47.75
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (Max),A,48.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.88
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Min),A,37.75
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (Max),A,38.12
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.88
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Min),A,12.88
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (Max),A,13.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,13.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,250.2
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,250.23
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.22
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.67
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.38
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.36
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L3 Active Power,kW,38.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L2 Active Power,kW,45.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L1 Active Power,kW,48.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Min),A,162.75
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (Max),A,163.38
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.88
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Min),A,187.12
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (Max),A,187.88
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.62
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Min),A,200.12
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (Max),A,200.38
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.25
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:40:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-23.25
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-19.56
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-23.44
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-6.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.89239
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.90942
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.88553
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,9.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Min),A,58.38
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (Max),A,58.62
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,58.5
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Min),A,35.75
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (Max),A,36.5
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,36.12
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Min),A,39.5
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (Max),A,39.62
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,39.5
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-16.81
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-13.25
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-9.94
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.9328
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94376
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.97479
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Min),A,50.12
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (Max),A,50.38
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,50.25
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Min),A,49.5
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (Max),A,50.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.75
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Min),A,77.62
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (Max),A,78.12
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,77.88
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-0.81
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-18.38
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-9.75
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99469
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.90362
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.97406
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Min),A,48.5
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (Max),A,48.62
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,48.5
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Min),A,16.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (Max),A,16.12
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Min),A,39.88
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (Max),A,40.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,40.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-7.5
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-15.5
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-7.75
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97302
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92395
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.97632
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Min),A,41.75
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (Max),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Min),A,26.5
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (Max),A,26.88
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,26.75
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Min),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (Max),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.86
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.33
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L1 Active Power,kW,44.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Min),A,196.38
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (Max),A,197.25
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.75
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Min),A,128.12
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (Max),A,129.12
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Min),A,186.5
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (Max),A,187.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.75
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:30:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-18.69
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-11.94
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-10.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.92654
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95825
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.9743
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,15.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,19.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Min),A,66.25
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (Max),A,66.62
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,66.38
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Min),A,54.5
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (Max),A,54.75
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,54.62
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Min),A,80.5
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (Max),A,81.38
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,80.88
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-17.44
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.5
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-12.37
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.92557
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.94989
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.95993
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Min),A,47.38
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (Max),A,47.75
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,47.5
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Min),A,52.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (Max),A,52.12
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.12
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Min),A,66.25
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (Max),A,66.5
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.38
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,-1.12
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-7.44
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-13.81
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99625
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.94232
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.95026
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Min),A,49.75
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,49.88
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Min),A,22.12
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (Max),A,22.38
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.25
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Min),A,30.12
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (Max),A,30.38
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,30.25
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-5.06
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-17.13
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-10.25
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.97333
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.92413
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.95679
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Min),A,42.75
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (Max),A,42.88
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.75
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Min),A,28.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (Max),A,28.38
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.25
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Min),A,21.75
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (Max),A,22.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,21.88
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.91
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.94
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.14
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.22
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.17
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,49.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,37.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,47.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Min),A,204.25
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (Max),A,204.62
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Min),A,156.75
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (Max),A,157.12
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,157.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Min),A,199.25
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (Max),A,199.5
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.38
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:20:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-17.19
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.63
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-8.63
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.93591
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.948
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98102
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,11.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,23.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Min),A,73.62
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (Max),A,74.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,73.75
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Min),A,46.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (Max),A,46.38
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,46.12
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Min),A,94.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (Max),A,96.12
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,94.75
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Voltage Phase Angle,Degrees,-10.81
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Voltage Phase Angle,Degrees,-11.31
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Voltage Phase Angle,Degrees,-11.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Power Factor,Unitless,0.97037
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Power Factor,Unitless,0.95697
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Power Factor,Unitless,0.96698
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,18.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Min),A,75.25
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (Max),A,75.5
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,75.38
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Min),A,55.25
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (Max),A,64.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.75
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Min),A,68.62
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (Max),A,70.75
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,70.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Voltage Phase Angle,Degrees,0.25
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Voltage Phase Angle,Degrees,-14.5
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Voltage Phase Angle,Degrees,-7.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Power Factor,Unitless,0.99451
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Power Factor,Unitless,0.93954
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Power Factor,Unitless,0.98853
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Min),A,49.62
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (Max),A,50.12
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,50.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Min),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (Max),A,27.62
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Min),A,68.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (Max),A,68.38
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.25
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Voltage Phase Angle,Degrees,-6.56
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Voltage Phase Angle,Degrees,-9.56
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Voltage Phase Angle,Degrees,-4.12
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Power Factor,Unitless,0.96777
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Power Factor,Unitless,0.95755
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Power Factor,Unitless,0.98895
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,10.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Min),A,36.62
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (Max),A,42.25
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,40.62
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Min),A,42.12
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (Max),A,42.38
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.25
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Min),A,31.38
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (Max),A,31.62
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.38
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.55
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.44
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.91
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.83
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.84
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,64.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Min),A,234.25
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (Max),A,239.5
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,238.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Min),A,171.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (Max),A,180.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Min),A,264.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (Max),A,264.62
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,264.25
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,transformer,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:10:00.000+00:00,ambient,,Temperature,C,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Voltage Phase Angle,Degrees,-22.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Voltage Phase Angle,Degrees,-13.5
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage THD,%,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Voltage Phase Angle,Degrees,-9.13
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-5.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-3.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-4.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Power Factor,Unitless,0.90066
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Power Factor,Unitless,0.95151
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Power Factor,Unitless,0.98041
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,13.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,12.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,24.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Min),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (Max),A,0.0
940267,Colindale Street Monkston Park,2024-01-28T21:00:00.000+00:00,feeder,4,N Current (RMS),A,0.0
